Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,8.29
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.19,20.51
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.44,32.65
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,57.73,45.51
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,72.16,58.31
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,86.26,70.73
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,100.46,83.08
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,138.27,115.52
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,181.43,152.49
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,213.04,179.41
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,246.68,207.96
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,336.22,284.1
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,438.23,369.29
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,437.75,367.9
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,424.72,356.33
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,415.99,348.51
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,404.48,338.22
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,335.4,280.34
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,272.09,226.38
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,209.87,173.92
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,157.77,129.45
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,140.94,115.37
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,124.14,101.23
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,180.46,149.63
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,251.73,209.85
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,175.68,145.76
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,113.24,92.44
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,112.22,91.82
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,111.35,91.28
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,101.1,82.8
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,90.88,74.25
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,79.6,64.55
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,68.32,54.74
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,55.95,43.92
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,43.68,33.02
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,32.5,22.89
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,21.34,12.69
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,12.51,3.66
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.4,0.52
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,13.43,6.01
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,19.47,11.55
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,26.44,17.85
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,33.41,24.06
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,39.47,29.43
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,45.53,34.73
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,110.9,91.27
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,179.09,148.82
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,164.64,136.29
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,150.8,124.37
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,197.44,163.23
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,252.76,208.25
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,242.67,199.3
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,224.51,184.09
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,219.46,179.83
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,214.08,175.22
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,114.64,92.68
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,19.52,11.33
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,65.19,50.76
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,111.97,90.3
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,126.42,102.34
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,141.21,114.73
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,153.26,124.64
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,165.75,134.89
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,131.11,106.17
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,97.0,77.71
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,113.73,92.1
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,131.58,107.23
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,119.85,97.65
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,108.16,88.11
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,94.82,76.92
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,81.48,65.58
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,67.55,53.66
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,53.56,41.44
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,39.45,28.82
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,26.0,16.65
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.3,5.97
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,14.3,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,24.42,14.49
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,47.64,25.71
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,93.78,53.41
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,142.21,90.81
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,197.59,138.42
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,209.47,161.67
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,190.46,154.66
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,201.26,164.91
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,204.63,167.92
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,264.0,216.84
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,327.1,268.37
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,334.9,274.0
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,339.45,276.73
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,362.72,295.38
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,386.24,314.0
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,444.64,360.89
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,516.07,416.84
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,505.92,407.82
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,482.54,389.1
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,678.65,546.07
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,855.48,675.52
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,863.03,679.71
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,867.01,683.0
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,864.65,682.31
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,858.72,679.27
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,845.13,670.52
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,835.04,664.47
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,811.26,648.5
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,784.52,630.38
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,747.88,604.47
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,709.08,576.61
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,663.37,542.23
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,616.39,506.16
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,554.24,457.84
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,493.0,407.67
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,416.35,342.71
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,343.71,277.7
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,237.76,171.47
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,118.18,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,11.91,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,21.56,12.28
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,46.15,22.12
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,97.37,51.61
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,150.68,93.15
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,209.97,144.97
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,268.23,199.16
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,329.85,256.35
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,387.55,309.14
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,446.03,360.96
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,501.15,408.9
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,555.73,454.74
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,605.31,495.35
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,653.21,533.39
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,697.26,568.21
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,738.93,599.95
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,773.62,623.44
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,805.12,644.38
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,831.79,662.87
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,855.05,678.9
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,872.57,690.01
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,886.4,698.61
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,893.67,703.99
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,897.14,706.92
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,893.51,705.0
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,886.16,700.66
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,871.89,691.55
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,854.15,680.09
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,828.5,662.95
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,799.97,643.67
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,763.44,618.42
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,730.96,595.88
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,681.98,559.26
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,631.94,521.11
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,569.24,473.46
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,507.45,423.37
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,427.78,355.71
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,352.42,288.19
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,246.7,182.97
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,126.24,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,14.3,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,24.46,14.64
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,46.38,25.9
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,92.08,53.48
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,140.37,91.17
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,195.47,139.09
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,249.23,188.71
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,306.51,241.59
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,361.95,292.5
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,417.87,342.53
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,470.16,388.92
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,522.47,434.01
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,570.42,473.58
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,617.37,511.17
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,659.22,543.95
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,699.1,574.43
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,736.75,601.94
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,768.0,623.48
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,793.57,640.72
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,815.99,655.65
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,756.39,609.22
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,673.36,542.41
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,659.02,531.86
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,642.07,518.77
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,560.76,455.4
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,477.76,389.67
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,411.65,337.03
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,333.1,273.45
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,363.48,299.98
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,379.4,314.47
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,352.39,293.34
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,325.37,272.08
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,291.04,244.01
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,256.94,215.69
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,220.76,185.46
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,185.01,154.79
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,142.27,117.06
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,100.65,79.78
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,52.69,35.69
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,16.68,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,27.58,16.88
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,48.46,30.33
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,89.0,56.15
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,132.62,90.04
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,182.5,132.35
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,119.91,90.82
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,25.05,16.4
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,190.93,154.67
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,389.83,317.63
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,243.67,201.7
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,57.68,44.25
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,75.43,59.42
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,93.37,74.43
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,84.82,67.04
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,76.39,59.81
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,107.29,85.72
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,138.92,111.87
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,141.03,113.49
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,143.16,115.23
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,89.11,70.06
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,37.21,26.18
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,107.72,85.99
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,183.08,148.68
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,131.37,105.5
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,81.06,63.29
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,151.83,123.32
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,239.97,196.4
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,270.79,222.93
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,301.06,249.03
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,354.71,295.09
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,403.64,336.23
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,360.07,300.22
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,307.19,256.73
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,329.07,275.55
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,343.75,286.52
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,277.85,229.07
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,216.08,174.2
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,120.87,88.85
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.67,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,13.34,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,22.56,12.71
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,43.09,22.25
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,90.05,48.8
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,140.02,86.65
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,198.08,136.09
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,195.28,149.26
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,153.99,124.96
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,272.02,217.36
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,424.48,338.97
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,477.83,384.1
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,529.84,427.15
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,579.03,465.97
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,627.22,502.69
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,670.65,535.07
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,711.96,564.93
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,748.23,589.12
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,781.82,611.18
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,808.77,629.9
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,832.47,646.38
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,851.86,658.95
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,867.78,669.19
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,875.96,675.11
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,880.43,678.66
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,879.14,677.09
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,874.16,673.14
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,861.6,666.0
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,845.58,656.55
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,821.98,640.87
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,795.39,623.07
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,760.11,597.93
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,722.58,570.77
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,682.78,541.71
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,635.4,506.26
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,575.45,463.94
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,516.17,418.59
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,438.77,355.8
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,365.47,292.77
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,263.28,197.54
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,161.04,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,65.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,14.77,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,24.26,14.0
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,45.93,29.9
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,79.06,52.82
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,114.89,81.55
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,153.82,114.66
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,191.68,147.69
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,232.22,183.15
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,317.57,251.51
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,420.87,335.34
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,474.31,381.1
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,527.77,425.79
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,480.73,388.26
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,403.63,324.6
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,480.56,386.74
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,574.39,460.07
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,443.35,355.01
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,287.07,227.22
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,239.96,189.92
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,201.24,158.62
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,264.89,209.6
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,322.75,254.99
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,613.63,488.43
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,868.35,674.2
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,712.32,559.4
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,527.02,416.12
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,378.91,301.64
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,219.95,173.93
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,533.92,429.97
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,783.97,614.37
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,747.94,585.83
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,709.75,557.96
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,664.54,523.88
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,617.97,488.11
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,555.77,443.22
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,499.55,400.05
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,424.26,339.56
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,353.18,279.27
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,196.76,146.69
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,38.17,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,13.34,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,22.57,12.79
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,42.38,22.42
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,89.98,49.39
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,140.45,87.82
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,199.63,139.0
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,256.03,191.8
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,315.86,248.36
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,373.27,302.32
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,432.34,356.63
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,487.12,406.87
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,541.69,455.74
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,589.68,497.26
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,637.46,537.49
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,681.39,574.56
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,723.19,609.23
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,758.91,635.73
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,791.81,659.68
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,819.25,680.5
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,843.44,698.83
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,771.64,641.27
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,675.46,560.8
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,790.34,655.45
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,887.07,730.08
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,713.67,594.29
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,510.46,424.56
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,692.55,581.13
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,848.39,706.28
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,829.74,692.4
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,801.28,671.6
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,613.04,522.31
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,414.56,354.67
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,379.26,325.7
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,343.92,295.8
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,305.71,263.7
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,267.61,230.67
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,220.56,188.29
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,175.05,146.2
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,106.83,82.44
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,22.45,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,10.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,13.82,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,23.55,13.98
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,43.14,23.56
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,91.58,51.0
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,143.36,90.88
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,203.49,143.28
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,260.39,196.21
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,320.74,252.46
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,378.28,305.89
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,437.23,359.1
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,492.3,408.15
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,547.16,455.46
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,598.19,497.51
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,645.72,535.48
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,689.16,568.77
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,730.41,599.29
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,766.1,623.57
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,798.85,645.08
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,826.48,663.75
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,850.85,679.97
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,868.3,689.94
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,882.18,697.39
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,889.95,701.83
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,894.02,703.81
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,890.22,701.09
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,882.78,696.07
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,875.89,692.31
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,858.67,681.35
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,834.5,665.59
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,807.29,647.64
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,770.8,623.34
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,732.04,597.04
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,683.06,561.93
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,633.0,525.1
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,570.31,476.13
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,513.65,429.21
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,434.65,362.6
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,360.16,296.88
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,204.02,160.63
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,47.58,4.79
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,13.82,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,23.5,13.93
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,42.51,23.97
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,89.35,50.67
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,125.72,87.47
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,142.73,110.69
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,177.18,141.04
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,213.69,173.07
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,252.16,206.41
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,292.43,240.72
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,403.04,330.82
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,531.19,433.35
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,580.33,472.14
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,628.19,509.34
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,671.32,542.49
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,712.46,573.32
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,612.91,493.63
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,476.69,384.26
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,480.73,388.24
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,483.41,390.04
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,479.22,386.14
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,473.84,381.39
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,467.39,376.62
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,460.1,371.25
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,368.55,298.41
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,288.45,233.34
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,457.39,372.98
