Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,11.87,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,24.08,15.03
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,38.96,21.89
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,90.99,49.47
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,143.88,89.15
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,203.38,140.9
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,261.95,195.74
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,323.75,254.07
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,383.45,310.33
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,444.58,366.6
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,501.5,417.89
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,558.0,467.28
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,610.08,511.8
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,660.91,554.08
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,707.4,592.56
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,751.64,627.78
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,789.82,655.6
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,825.0,680.9
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,854.58,702.84
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,880.78,722.21
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,901.67,736.5
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,918.88,748.09
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,929.37,755.61
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,935.98,760.39
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,935.97,759.28
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,932.08,755.5
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,920.95,749.03
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,906.13,739.96
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,882.97,723.62
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,856.58,704.91
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,822.32,679.59
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,785.48,652.2
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,747.19,623.43
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,700.58,587.69
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,642.04,542.04
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,583.5,494.88
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,510.03,432.13
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,439.23,369.14
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,345.68,285.85
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,260.15,197.29
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,105.6,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,10.91,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,24.17,15.33
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,38.92,22.03
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,88.31,47.12
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,141.31,86.54
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,200.67,137.25
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,258.74,190.41
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,319.96,246.47
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,379.12,300.11
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,439.55,353.15
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,496.16,401.41
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,552.44,447.66
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,603.96,488.16
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,654.05,526.15
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,699.87,560.29
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,743.44,591.16
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,781.13,616.56
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,815.81,639.66
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,844.72,660.4
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,870.27,678.91
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,890.44,692.53
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,906.95,703.73
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,916.88,711.83
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,922.99,717.51
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,922.71,718.13
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,918.62,716.24
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,907.04,709.59
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,891.84,700.57
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,869.2,686.33
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,843.35,669.81
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,810.09,647.08
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,780.98,627.27
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,734.78,594.48
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,687.04,560.03
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,629.52,518.04
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,572.02,473.96
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,499.84,415.44
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,430.26,356.29
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,343.82,281.08
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,261.21,198.69
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,120.95,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,12.24,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,24.85,15.74
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,39.81,23.07
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,88.36,48.33
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,132.78,88.57
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,160.65,119.1
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,227.82,171.64
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,317.69,246.52
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,375.93,299.91
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,435.55,353.27
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,491.97,403.17
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,548.29,451.62
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,599.54,493.89
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,647.51,532.4
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,692.56,568.15
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,735.48,601.25
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,772.65,628.11
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,806.94,652.66
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,835.78,673.69
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,861.38,692.31
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,880.06,704.71
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,895.12,714.53
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,773.57,622.69
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,617.47,497.03
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,775.44,624.54
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,902.42,718.28
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,896.95,714.03
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,880.8,702.76
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,861.2,689.11
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,838.24,673.06
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,803.37,648.35
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,766.04,621.65
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,717.47,585.2
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,667.75,547.45
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,609.1,503.49
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,555.44,461.19
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,478.85,397.67
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,405.97,334.96
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,313.58,254.68
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,230.19,174.67
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,108.25,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,15.03,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,29.79,19.38
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,46.04,29.19
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,91.36,54.82
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,114.58,80.83
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,114.31,89.8
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,138.2,109.67
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,163.22,130.29
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,276.53,217.6
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,425.25,335.07
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,480.42,380.79
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,535.86,425.5
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,588.88,466.91
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,641.75,506.8
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,687.56,539.77
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,728.17,567.9
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,767.35,592.72
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,804.08,615.23
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,834.0,634.73
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,860.77,652.04
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,882.72,666.06
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,901.25,677.84
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,912.0,684.51
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,919.02,688.89
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,920.7,689.21
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,918.6,687.24
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,908.63,680.93
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,895.07,672.44
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,874.76,659.58
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,851.13,644.59
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,651.13,505.83
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,433.99,342.1
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,580.88,459.11
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,697.76,543.72
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,639.85,503.7
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,581.9,463.43
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,507.27,406.28
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,435.43,348.41
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,348.79,276.46
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,265.61,199.64
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,124.8,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,15.5,0.0
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,28.84,19.18
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,48.88,34.13
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,83.99,57.65
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,119.66,84.99
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,161.84,120.46
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,203.04,158.48
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,242.67,195.18
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,256.1,210.49
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,255.77,212.06
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,251.18,208.76
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,244.29,202.78
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,306.74,254.87
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,370.36,307.42
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,432.79,359.77
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,507.95,422.0
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,511.24,423.05
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,502.53,414.62
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,332.9,275.48
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,142.63,114.65
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,95.79,75.53
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,50.28,37.13
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,33.03,22.5
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,15.81,7.84
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,49.8,36.82
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,83.89,65.77
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,55.85,42.14
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,27.89,18.34
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,54.9,41.59
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,82.02,64.91
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,54.41,41.37
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,26.93,17.73
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,24.13,15.37
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,21.34,12.99
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,18.54,10.61
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,15.76,8.2
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,12.5,5.35
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,9.26,2.45
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.48,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.85,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,13.76,0.0
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,28.33,19.2
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,44.24,28.9
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,85.53,53.39
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,128.61,85.57
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,177.3,126.51
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,242.11,180.8
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,323.48,251.02
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,383.2,306.13
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,444.31,361.21
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,501.49,411.14
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,557.58,458.5
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,610.1,501.42
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,661.34,542.0
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,707.57,578.84
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,751.63,612.43
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,790.76,639.71
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,827.03,664.64
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,857.77,686.6
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,885.19,706.15
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,906.63,720.11
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,924.43,731.52
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,935.65,739.4
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,943.0,744.71
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,944.28,746.19
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,941.65,745.12
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,931.57,738.59
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,917.77,729.6
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,896.78,715.56
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,872.45,699.18
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,839.64,675.73
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,804.1,650.21
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,767.9,624.0
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,722.97,590.85
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,665.55,548.48
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,607.86,504.55
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,538.1,447.51
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,470.35,389.44
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,380.1,311.77
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,296.92,233.37
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,140.5,30.67
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,12.08,0.0
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,24.79,15.95
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,39.0,21.42
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,89.09,46.18
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,142.78,85.8
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,202.71,136.9
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,262.06,190.92
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,325.5,248.52
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,384.95,301.53
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,445.49,353.61
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,502.56,402.61
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,559.18,449.69
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,612.01,491.53
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,663.45,530.92
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,709.65,565.87
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,753.48,596.77
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,792.58,623.37
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,828.62,647.58
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,859.38,668.9
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,886.73,687.82
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,907.75,701.0
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,925.03,711.67
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,936.34,719.67
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,943.74,725.15
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,944.87,726.49
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,942.06,725.32
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,932.75,719.19
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,919.66,710.62
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,897.08,695.86
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,871.3,678.95
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,838.99,656.18
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,803.96,631.17
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,760.97,600.36
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,722.42,572.18
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,666.62,534.02
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,610.44,494.24
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,540.45,439.54
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,472.51,383.61
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,383.64,308.69
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,301.65,233.51
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,143.29,46.3
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,12.03,0.0
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,24.7,15.65
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,39.71,21.4
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,91.02,46.46
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,145.88,86.53
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,206.53,137.58
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,265.94,191.17
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,328.23,247.53
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,389.23,301.67
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,450.07,353.99
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,506.93,402.8
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,563.29,450.05
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,615.78,492.36
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,666.77,532.37
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,712.84,567.66
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,756.59,599.16
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,794.49,625.45
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,829.27,649.34
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,859.91,671.21
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,887.17,690.7
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,908.01,705.69
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,925.12,718.18
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,935.99,726.09
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,942.99,731.44
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,943.03,732.36
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,939.19,730.71
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,928.6,724.95
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,914.29,716.68
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,893.22,702.54
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,868.79,686.06
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,836.68,664.17
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,801.89,640.19
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,764.93,613.18
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,719.35,579.43
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,662.49,538.58
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,605.35,496.39
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,535.72,441.12
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,468.13,384.73
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,378.73,308.37
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,296.29,232.71
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,144.4,60.1
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,13.29,0.0
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,27.16,17.92
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,41.99,24.01
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,91.76,49.29
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,147.29,90.1
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,207.56,140.68
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,266.74,193.92
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,329.16,250.11
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,389.77,304.17
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,451.77,357.83
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,509.05,406.92
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,565.78,454.13
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,618.75,496.12
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,670.3,535.68
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,716.82,571.23
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,761.1,603.29
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,800.36,630.55
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,836.73,655.54
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,866.54,676.47
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,892.94,694.99
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,913.87,708.61
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,931.06,719.69
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,941.59,727.28
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,948.23,732.34
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,947.47,730.93
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,942.84,727.01
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,931.47,720.72
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,916.41,711.97
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,895.05,697.46
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,870.37,680.69
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,836.59,657.71
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,806.99,637.84
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,761.79,605.49
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,714.92,571.58
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,657.42,531.22
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,599.73,489.32
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,527.76,432.73
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,458.08,375.35
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,373.58,302.99
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,291.76,228.65
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,141.22,68.24
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,13.22,0.6
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,27.02,17.62
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,41.71,23.61
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,90.16,48.18
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,144.07,87.17
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,203.29,136.07
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,261.6,187.83
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,323.13,242.3
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,382.42,294.12
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,443.68,345.83
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,500.25,392.98
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,556.54,438.25
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,609.13,478.31
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,660.42,515.88
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,706.3,549.72
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,749.94,579.89
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,787.97,603.83
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,822.85,625.29
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,853.15,645.28
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,880.13,662.97
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,900.87,675.47
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,917.98,685.6
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,928.78,692.21
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,935.75,696.41
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,936.11,696.75
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,932.63,694.76
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,921.7,686.71
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,907.11,676.35
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,886.41,662.46
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,862.43,646.48
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,829.17,624.96
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,800.12,606.22
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,755.84,575.54
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,709.88,543.43
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,653.22,506.58
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,596.36,468.17
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,525.39,415.07
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,456.72,361.05
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,372.93,293.49
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,292.14,223.89
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,142.16,75.05
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
