Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,14.97,2.27
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,30.72,20.83
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,45.8,27.29
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,93.21,51.8
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,144.18,88.57
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,202.63,136.81
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,261.71,189.12
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,322.25,243.06
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,272.97,214.3
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,175.51,139.62
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,238.26,190.13
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,309.38,246.64
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,350.36,278.88
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,393.83,312.94
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,563.79,450.02
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,744.75,591.11
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,782.07,617.06
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,816.39,641.42
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,846.09,663.23
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,872.57,682.81
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,892.78,698.44
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,909.42,711.66
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,919.15,719.58
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,925.16,725.0
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,924.05,725.43
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,919.24,723.34
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,915.21,721.36
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,900.25,711.53
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,875.12,694.31
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,846.95,674.89
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,812.55,649.73
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,775.7,622.69
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,725.15,585.09
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,678.34,549.99
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,619.94,505.65
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,561.89,459.62
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,486.48,398.26
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,414.39,337.97
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,325.84,262.94
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,244.78,191.28
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,123.79,71.03
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,13.1,2.0
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,26.85,17.79
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,45.17,25.45
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,96.95,51.24
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,152.07,91.73
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,213.29,143.45
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,274.21,198.66
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,338.17,256.96
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,399.66,312.97
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,462.4,368.78
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,520.57,419.78
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,578.32,469.03
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,632.42,513.13
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,684.98,554.69
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,732.17,592.16
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,777.02,625.74
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,816.73,653.39
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,853.35,678.53
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,884.71,700.48
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,912.63,719.86
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,934.33,733.61
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,952.26,744.69
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,963.15,751.97
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,970.08,756.59
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,970.26,756.93
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,966.46,754.68
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,955.52,746.8
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,940.79,736.42
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,919.37,721.78
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,894.57,704.84
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,860.77,680.97
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,831.11,660.85
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,785.75,628.06
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,738.56,593.63
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,680.74,552.03
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,622.59,508.94
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,549.81,451.65
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,479.21,393.3
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,392.84,320.92
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,309.1,246.72
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,183.7,116.68
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,53.22,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,12.6,2.42
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,28.23,19.55
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,45.16,25.73
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,97.91,53.16
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,153.4,95.06
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,215.63,149.37
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,276.82,206.71
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,340.85,266.87
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,403.53,325.25
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,466.09,382.04
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,524.6,433.89
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,582.51,483.54
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,636.7,528.8
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,689.32,571.48
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,737.46,609.29
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,783.19,642.44
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,822.4,670.11
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,858.38,695.15
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,889.74,717.32
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,917.57,736.82
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,938.4,750.44
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,955.34,761.32
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,967.34,769.82
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,975.35,775.61
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,975.23,775.7
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,971.11,773.14
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,961.58,766.87
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,948.22,758.01
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,925.95,743.19
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,900.29,725.97
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,867.54,704.11
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,831.96,679.99
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,794.18,652.71
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,747.61,618.37
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,690.78,576.0
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,633.46,532.66
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,562.88,474.94
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,494.14,415.89
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,404.92,338.96
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,321.93,263.37
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,209.36,142.37
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,81.36,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,13.1,3.3
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,27.11,18.69
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,44.61,24.63
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,98.63,52.53
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,155.49,95.4
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,217.94,149.15
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,280.07,205.89
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,344.99,264.96
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,407.57,320.77
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,469.7,374.37
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,528.64,424.37
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,587.02,472.26
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,641.43,515.63
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,694.27,556.54
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,742.94,593.65
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,789.23,626.36
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,827.43,651.9
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,862.05,674.77
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,893.71,695.77
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,921.9,714.27
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,944.7,728.27
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,963.76,739.78
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,975.87,746.85
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,983.98,751.35
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,985.31,752.1
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,982.59,750.37
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,972.16,743.65
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,957.87,734.57
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,932.87,718.35
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,904.69,700.11
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,871.25,678.17
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,841.93,659.0
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,796.54,627.71
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,749.24,594.8
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,691.77,555.86
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,633.86,515.29
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,562.79,461.27
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,493.51,405.58
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,409.66,336.65
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,327.59,264.8
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,210.42,146.78
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,81.39,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,9.53,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,18.89,7.87
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,29.24,20.62
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,46.39,26.88
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,97.56,54.1
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,152.39,95.79
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,214.8,149.52
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,274.08,203.47
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,336.57,260.33
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,395.97,314.14
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,456.24,367.48
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,514.14,417.94
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,571.85,466.76
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,625.07,509.93
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,674.92,549.28
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,721.51,585.89
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,765.94,619.14
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,804.82,645.64
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,840.79,669.7
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,871.28,691.03
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,898.48,709.99
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,918.75,722.65
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,935.36,732.78
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,839.24,663.52
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,718.61,570.25
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,778.64,619.67
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,841.15,667.43
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,886.47,700.45
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,932.17,733.72
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,905.4,715.2
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,875.57,695.08
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,841.41,672.46
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,804.64,647.75
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,757.43,614.07
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,713.62,582.53
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,654.91,539.41
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,596.27,494.54
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,522.34,435.31
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,451.16,376.06
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,362.82,301.23
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,281.34,228.86
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,174.93,124.91
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,52.81,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,10.48,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,18.79,8.18
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,28.2,19.52
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,46.03,25.65
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,101.15,55.8
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,156.7,98.05
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,218.3,151.59
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,279.1,208.1
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,342.93,267.66
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,404.62,324.97
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,468.13,382.54
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,526.73,435.32
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,584.92,486.4
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,639.63,532.44
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,693.03,576.17
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,740.81,615.34
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,786.24,649.99
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,826.85,679.27
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,864.47,706.0
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,896.34,729.16
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,924.73,749.61
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,947.11,764.32
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,965.67,776.2
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,977.83,784.64
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,985.97,790.24
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,987.58,791.19
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,985.15,789.35
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,975.0,782.01
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,960.96,772.01
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,936.98,754.82
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,909.74,735.35
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,877.51,712.99
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,842.45,688.4
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,805.28,661.05
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,759.09,626.54
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,702.17,583.41
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,644.69,539.7
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,576.12,484.14
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,509.0,426.77
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,421.82,352.15
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,340.3,278.76
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,236.08,174.05
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,108.22,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,11.44,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,21.53,10.88
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,32.72,23.85
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,51.32,30.94
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,102.69,59.24
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,156.61,99.96
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,219.93,154.26
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,280.08,209.23
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,343.37,266.89
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,404.35,321.8
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,466.91,376.54
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,525.35,427.11
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,582.71,475.36
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,636.79,518.95
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,689.58,560.28
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,737.11,597.18
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,782.35,630.12
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,820.94,657.26
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,856.36,681.95
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,887.55,702.86
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,915.36,721.24
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,937.47,735.5
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,955.9,747.21
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,967.27,754.72
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,974.72,759.61
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,976.07,759.26
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,973.46,756.33
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,963.17,748.86
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,949.1,738.93
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,927.13,723.56
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,901.76,706.04
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,868.36,683.43
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,839.2,663.78
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,795.47,632.08
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,749.74,598.67
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,692.93,559.16
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,635.64,518.12
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,565.03,464.46
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,496.23,409.02
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,414.83,341.11
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,335.25,271.22
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,223.87,165.29
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,95.41,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,20.89,10.71
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,28.59,19.99
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,47.62,25.46
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,101.66,53.81
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,158.67,97.39
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,220.96,151.76
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,266.35,199.1
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,302.64,237.27
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,351.27,282.34
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,396.41,322.87
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,442.78,363.42
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,485.02,399.56
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,533.7,439.36
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,579.68,476.16
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,681.4,559.88
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,790.8,645.91
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,830.06,673.76
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,865.94,699.22
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,897.87,722.53
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,926.3,743.27
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,949.87,759.29
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,969.68,772.64
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,981.77,781.36
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,989.82,787.33
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,992.07,788.05
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,990.23,786.01
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,981.03,780.01
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,967.89,771.36
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,948.06,758.24
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,924.52,742.49
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,892.74,721.23
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,857.93,697.62
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,815.9,667.26
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,771.61,634.87
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,717.34,594.8
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,662.35,553.2
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,601.22,504.21
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,535.46,448.5
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,451.05,376.25
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,371.98,304.89
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,262.13,198.78
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,140.46,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,12.39,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,19.64,10.07
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,27.46,18.95
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,47.29,24.72
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,101.45,53.46
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,157.96,96.66
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,219.63,150.19
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,282.98,207.99
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,346.73,266.04
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,407.77,320.38
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,469.44,373.51
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,527.47,423.15
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,584.86,470.73
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,638.6,514.08
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,690.63,554.9
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,737.94,590.57
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,782.81,621.91
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,820.66,647.81
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,854.86,670.92
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,886.27,692.95
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,914.27,712.53
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,936.31,727.95
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,954.63,740.84
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,966.01,748.62
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,973.44,753.79
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,974.39,753.13
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,971.36,749.91
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,961.39,743.07
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,947.61,733.78
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,925.47,719.17
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,899.99,702.32
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,867.68,680.49
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,832.54,656.62
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,796.99,631.31
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,752.39,599.12
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,696.7,559.89
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,640.41,519.15
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,573.81,468.48
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,508.58,415.52
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,424.03,346.49
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,344.96,278.16
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,244.21,183.98
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,138.14,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,19.27,10.05
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,30.25,21.44
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,50.34,27.48
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,103.1,55.85
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,158.96,98.41
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,220.29,151.13
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,280.74,205.84
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,343.91,262.73
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,406.13,317.94
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,467.8,371.11
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,526.31,420.23
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,584.35,467.24
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,637.36,509.02
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,688.77,548.3
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,736.65,583.49
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,782.22,614.18
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,821.73,640.08
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,858.22,663.56
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,889.76,683.68
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,917.86,701.35
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,939.39,714.48
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,957.12,725.1
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,968.97,732.85
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,976.86,738.12
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,977.76,737.83
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,974.7,735.1
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,964.63,729.25
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,950.74,721.02
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,929.34,707.79
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,904.56,692.34
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,872.21,671.2
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,837.03,647.97
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,799.49,622.04
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,753.07,589.52
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,697.15,552.43
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,640.66,513.74
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,570.49,462.58
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,502.11,409.23
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,421.69,343.88
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,342.8,276.12
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,236.53,179.35
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,131.17,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,50.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,13.34,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,20.1,10.72
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,31.13,21.84
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,52.52,27.98
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,106.75,56.86
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,163.55,99.65
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,225.75,152.49
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,287.29,207.49
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,351.42,264.45
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,414.85,319.83
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,477.67,373.14
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,536.29,422.24
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,594.27,469.37
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,648.46,511.3
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,701.05,550.74
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,748.89,585.27
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,794.32,615.42
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,832.55,639.95
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,867.28,661.71
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,898.57,682.18
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,926.38,700.42
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,947.28,712.82
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,964.32,722.67
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,975.33,729.69
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,982.38,734.19
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,981.95,734.14
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,977.56,731.64
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,966.66,724.33
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,951.98,714.66
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,930.26,700.66
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,905.19,684.51
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,879.49,668.38
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,843.52,645.03
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,797.73,614.62
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,750.17,582.56
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,693.6,546.06
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,636.51,507.86
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,566.42,456.65
