Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.0,3.1,12.0,4.0,3.81,0.0
2016,2,22,7,30,0.0,8.0,3.2,12.0,8.0,7.4,0.0
2016,2,22,7,45,0.0,18.0,3.35,12.5,18.0,16.68,8.89
2016,2,22,8,0,0.0,28.0,3.5,13.0,28.0,25.98,17.49
2016,2,22,8,15,0.0,40.0,3.45,13.5,40.0,37.15,26.22
2016,2,22,8,30,0.0,52.0,3.4,14.0,52.0,48.33,35.83
2016,2,22,8,45,102.0,105.0,3.35,14.5,143.5,110.61,83.99
2016,2,22,9,0,204.0,158.0,3.3,15.0,235.0,187.31,144.23
2016,2,22,9,15,102.0,92.5,3.1,15.5,131.0,115.3,88.66
2016,2,22,9,30,0.0,27.0,2.9,16.0,27.0,25.07,15.56
2016,2,22,9,45,0.0,53.5,2.75,16.5,53.5,49.76,36.2
2016,2,22,10,0,0.0,80.0,2.6,17.0,80.0,74.51,56.53
2016,2,22,10,15,0.0,94.5,2.4,17.5,94.5,88.07,67.37
2016,2,22,10,30,0.0,109.0,2.2,18.0,109.0,101.63,78.09
2016,2,22,10,45,5.0,163.0,2.05,18.5,166.5,155.41,121.11
2016,2,22,11,0,10.0,217.0,1.9,19.0,224.0,210.3,163.95
2016,2,22,11,15,18.5,250.0,1.75,19.0,263.0,248.77,193.61
2016,2,22,11,30,27.0,283.0,1.6,19.0,302.0,288.38,223.75
2016,2,22,11,45,68.0,324.0,1.45,19.5,374.5,370.44,285.74
2016,2,22,12,0,109.0,365.0,1.3,20.0,447.0,450.09,343.75
2016,2,22,12,15,167.0,371.5,1.1,20.0,498.0,520.54,394.46
2016,2,22,12,30,225.0,378.0,0.9,20.0,549.0,585.27,439.59
2016,2,22,12,45,324.0,352.0,0.75,20.5,598.0,664.77,494.19
2016,2,22,13,0,423.0,326.0,0.6,21.0,647.0,736.01,541.08
2016,2,22,13,15,632.0,233.5,0.55,21.0,707.0,853.9,622.39
2016,2,22,13,30,841.0,141.0,0.5,21.0,767.0,952.87,683.77
2016,2,22,13,45,833.5,140.5,0.45,21.5,749.5,951.57,679.51
2016,2,22,14,0,826.0,140.0,0.4,22.0,732.0,946.64,674.76
2016,2,22,14,15,816.5,138.0,0.45,22.0,706.5,934.65,669.29
2016,2,22,14,30,807.0,136.0,0.5,22.0,681.0,919.2,661.85
2016,2,22,14,45,786.0,137.0,0.6,22.0,646.5,898.58,652.21
2016,2,22,15,0,765.0,138.0,0.7,22.0,612.0,870.25,637.53
2016,2,22,15,15,746.5,134.0,0.8,21.5,572.0,835.75,619.77
2016,2,22,15,30,728.0,130.0,0.9,21.0,532.0,798.94,599.98
2016,2,22,15,45,702.0,125.0,1.05,21.0,486.5,752.68,572.65
2016,2,22,16,0,676.0,120.0,1.2,21.0,441.0,705.11,543.44
2016,2,22,16,15,641.5,113.5,1.2,20.5,391.0,648.35,506.16
2016,2,22,16,30,607.0,107.0,1.2,20.0,341.0,591.6,466.77
2016,2,22,16,45,560.5,97.5,1.3,20.0,289.0,523.73,417.29
2016,2,22,17,0,514.0,88.0,1.4,20.0,237.0,457.75,367.12
2016,2,22,17,15,443.5,76.5,1.45,19.0,186.0,376.11,303.34
2016,2,22,17,30,373.0,65.0,1.5,18.0,135.0,303.58,243.67
2016,2,22,17,45,270.0,48.0,1.6,17.5,89.5,214.52,167.98
2016,2,22,18,0,167.0,31.0,1.7,17.0,44.0,135.08,90.69
2016,2,22,18,15,83.5,15.5,2.0,16.5,22.0,46.92,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,13.5,5.45,12.0,22.5,12.87,0.0
2016,2,23,7,30,241.0,27.0,5.6,12.0,45.0,22.02,10.6
2016,2,23,7,45,383.0,37.0,5.75,12.0,94.5,28.77,19.49
2016,2,23,8,0,525.0,47.0,5.9,12.0,144.0,35.27,25.86
2016,2,23,8,15,262.5,68.0,6.2,12.5,116.5,64.84,42.71
2016,2,23,8,30,0.0,89.0,6.5,13.0,89.0,80.69,63.61
2016,2,23,8,45,0.0,101.0,6.8,13.5,101.0,92.19,73.23
2016,2,23,9,0,0.0,113.0,7.1,14.0,113.0,103.63,82.59
2016,2,23,9,15,0.0,106.0,7.3,14.0,106.0,98.01,77.61
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,91.95,72.27
2016,2,23,9,45,0.0,109.5,7.7,14.0,109.5,101.76,80.26
2016,2,23,10,0,0.0,120.0,7.9,14.0,120.0,111.62,88.24
2016,2,23,10,15,1.0,146.5,8.1,14.0,147.5,136.91,109.01
2016,2,23,10,30,2.0,173.0,8.3,14.0,175.0,162.52,129.9
2016,2,23,10,45,1.0,152.0,8.55,14.5,153.0,142.61,113.0
2016,2,23,11,0,0.0,131.0,8.8,15.0,131.0,122.41,95.97
2016,2,23,11,15,7.5,191.0,8.9,14.5,197.0,184.65,147.26
2016,2,23,11,30,15.0,251.0,9.0,14.0,263.0,248.44,199.43
2016,2,23,11,45,73.0,312.0,9.15,14.0,367.0,362.2,292.61
2016,2,23,12,0,131.0,373.0,9.3,14.0,471.0,484.6,391.14
2016,2,23,12,15,70.0,295.5,9.3,14.0,348.5,350.83,283.18
2016,2,23,12,30,9.0,218.0,9.3,14.0,226.0,214.89,171.53
2016,2,23,12,45,142.5,295.5,9.35,14.0,405.0,432.67,351.59
2016,2,23,13,0,276.0,373.0,9.4,14.0,584.0,653.56,528.29
2016,2,23,13,15,138.5,263.0,9.4,13.5,369.0,403.08,328.62
2016,2,23,13,30,1.0,153.0,9.4,13.0,154.0,145.49,115.19
2016,2,23,13,45,0.5,145.0,9.4,13.0,145.5,137.37,108.68
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,129.22,102.04
2016,2,23,14,15,15.0,205.0,9.35,12.5,215.5,211.17,170.65
2016,2,23,14,30,30.0,273.0,9.3,12.0,294.0,310.65,253.09
2016,2,23,14,45,15.0,176.0,9.3,12.0,186.5,182.58,147.83
2016,2,23,15,0,0.0,79.0,9.3,12.0,79.0,73.61,56.55
2016,2,23,15,15,0.0,91.0,9.2,11.5,91.0,84.81,66.28
2016,2,23,15,30,0.0,103.0,9.1,11.0,103.0,96.64,76.6
2016,2,23,15,45,0.0,120.5,9.05,11.0,120.5,114.56,92.01
2016,2,23,16,0,0.0,138.0,9.0,11.0,138.0,133.66,108.48
2016,2,23,16,15,0.0,123.0,8.8,10.5,123.0,119.01,96.56
2016,2,23,16,30,0.0,108.0,8.6,10.0,108.0,104.37,84.5
2016,2,23,16,45,0.0,92.0,8.45,9.5,92.0,88.64,71.3
2016,2,23,17,0,0.0,76.0,8.3,9.0,76.0,72.87,57.85
2016,2,23,17,15,0.0,59.5,8.05,8.5,59.5,56.48,43.6
2016,2,23,17,30,0.0,43.0,7.8,8.0,43.0,39.96,29.02
2016,2,23,17,45,0.0,29.0,7.6,8.0,29.0,26.92,17.27
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,13.91,4.96
2016,2,23,18,15,0.0,7.5,7.4,7.5,7.5,7.15,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,208.5,12.5,5.1,4.5,29.0,11.91,0.0
2016,2,24,7,30,417.0,25.0,5.3,5.0,58.0,21.86,11.54
2016,2,24,7,45,531.0,34.5,5.5,5.5,111.5,28.93,20.28
2016,2,24,8,0,645.0,44.0,5.7,6.0,165.0,35.74,26.99
2016,2,24,8,15,709.0,50.0,5.9,6.5,223.0,74.13,38.58
2016,2,24,8,30,773.0,56.0,6.1,7.0,281.0,133.31,76.36
2016,2,24,8,45,820.0,58.5,6.35,8.0,339.0,193.96,126.19
2016,2,24,9,0,867.0,61.0,6.6,9.0,397.0,262.19,187.32
2016,2,24,9,15,894.0,63.5,6.55,9.5,451.0,326.48,247.55
2016,2,24,9,30,921.0,66.0,6.5,10.0,505.0,392.63,308.88
2016,2,24,9,45,946.0,65.5,6.5,10.5,554.5,456.59,367.19
2016,2,24,10,0,971.0,65.0,6.5,11.0,604.0,521.44,424.55
2016,2,24,10,15,984.0,66.5,6.4,11.5,647.0,582.59,476.99
2016,2,24,10,30,997.0,68.0,6.3,12.0,690.0,642.73,526.84
2016,2,24,10,45,1009.5,67.0,6.25,12.5,725.0,698.71,572.03
2016,2,24,11,0,1022.0,66.0,6.2,13.0,760.0,752.99,614.24
2016,2,24,11,15,1028.0,67.0,6.15,13.5,787.5,802.76,649.65
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,849.78,682.51
2016,2,24,11,45,1031.0,74.0,6.05,14.5,834.0,892.09,711.48
2016,2,24,12,0,1028.0,80.0,6.0,15.0,853.0,930.68,737.41
2016,2,24,12,15,1030.0,80.5,5.9,15.0,862.5,963.75,760.28
2016,2,24,12,30,1032.0,81.0,5.8,15.0,872.0,993.08,780.38
2016,2,24,12,45,1033.5,80.0,5.75,15.5,872.5,1016.43,794.98
2016,2,24,13,0,1035.0,79.0,5.7,16.0,873.0,1035.73,806.74
2016,2,24,13,15,1033.5,78.5,5.6,16.0,864.0,1048.67,815.29
2016,2,24,13,30,1032.0,78.0,5.5,16.0,855.0,1057.34,820.99
2016,2,24,13,45,1029.0,76.5,5.4,16.0,837.0,1059.17,822.04
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,1056.67,820.26
2016,2,24,14,15,1020.0,74.5,5.2,16.0,792.0,1048.24,814.54
2016,2,24,14,30,1014.0,74.0,5.1,16.0,765.0,1035.65,806.11
2016,2,24,14,45,1006.0,72.0,5.05,16.0,730.0,1015.36,792.86
2016,2,24,15,0,998.0,70.0,5.0,16.0,695.0,991.16,777.0
2016,2,24,15,15,985.5,68.5,4.85,16.0,653.0,959.86,755.38
2016,2,24,15,30,973.0,67.0,4.7,16.0,611.0,925.25,731.44
2016,2,24,15,45,956.5,64.5,4.6,16.0,562.5,882.97,702.28
2016,2,24,16,0,940.0,62.0,4.5,16.0,514.0,838.11,671.04
2016,2,24,16,15,915.5,59.0,3.95,15.0,460.0,784.23,632.88
2016,2,24,16,30,891.0,56.0,3.4,14.0,406.0,729.04,593.49
2016,2,24,16,45,854.5,52.5,2.85,13.5,349.0,664.05,544.4
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,599.71,493.75
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,525.93,433.75
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,450.54,369.44
2016,2,24,17,45,593.5,31.5,1.6,10.0,120.5,352.06,283.4
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,263.86,191.58
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,105.49,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,207.0,13.0,2.7,6.0,30.0,12.39,0.0
2016,2,25,7,30,414.0,26.0,3.0,7.0,60.0,22.71,12.62
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.5,29.22,20.41
2016,2,25,8,0,638.0,44.0,3.6,9.0,167.0,35.53,26.52
2016,2,25,8,15,701.0,50.5,3.6,9.5,224.5,75.55,38.99
2016,2,25,8,30,764.0,57.0,3.6,10.0,282.0,134.75,76.85
2016,2,25,8,45,802.5,61.5,3.6,11.0,338.5,195.33,126.34
2016,2,25,9,0,841.0,66.0,3.6,12.0,395.0,260.02,183.48
2016,2,25,9,15,867.5,69.5,3.6,12.5,448.5,323.97,241.78
2016,2,25,9,30,894.0,73.0,3.6,13.0,502.0,391.65,302.36
2016,2,25,9,45,912.0,75.5,3.6,14.0,550.5,454.26,356.83
2016,2,25,10,0,930.0,78.0,3.6,15.0,599.0,517.11,409.43
2016,2,25,10,15,943.5,80.0,3.55,15.5,641.0,577.05,458.49
2016,2,25,10,30,957.0,82.0,3.5,16.0,683.0,636.12,505.1
2016,2,25,10,45,965.5,84.0,3.45,16.5,717.5,690.94,546.91
2016,2,25,11,0,974.0,86.0,3.4,17.0,752.0,743.86,585.95
2016,2,25,11,15,980.0,87.0,3.35,17.0,778.5,791.82,619.57
2016,2,25,11,30,986.0,88.0,3.3,17.0,805.0,837.17,650.57
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.5,877.45,676.41
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,914.47,699.69
2016,2,25,12,15,992.5,91.5,3.2,18.0,849.0,946.15,720.81
2016,2,25,12,30,994.0,92.0,3.2,18.0,858.0,974.2,739.46
2016,2,25,12,45,992.0,92.5,3.25,18.0,857.5,995.35,753.89
2016,2,25,13,0,990.0,93.0,3.3,18.0,857.0,1012.52,765.8
2016,2,25,13,15,987.5,92.5,3.3,18.0,847.5,1024.06,773.68
2016,2,25,13,30,985.0,92.0,3.3,18.0,838.0,1031.5,779.01
2016,2,25,13,45,978.5,92.0,3.35,18.0,819.0,1031.62,780.04
2016,2,25,14,0,972.0,92.0,3.4,18.0,800.0,1027.64,778.54
2016,2,25,14,15,964.5,91.0,3.45,18.0,773.0,1017.53,773.09
2016,2,25,14,30,957.0,90.0,3.5,18.0,746.0,1003.49,765.15
2016,2,25,14,45,939.0,91.0,3.55,18.0,709.5,978.31,749.68
2016,2,25,15,0,921.0,92.0,3.6,18.0,673.0,949.82,732.01
2016,2,25,15,15,905.5,90.0,3.65,17.5,630.5,916.95,712.56
2016,2,25,15,30,890.0,88.0,3.7,17.0,588.0,888.53,696.1
2016,2,25,15,45,868.5,85.0,3.8,17.0,540.0,843.62,666.49
2016,2,25,16,0,847.0,82.0,3.9,17.0,492.0,796.65,634.97
2016,2,25,16,15,818.0,78.0,3.75,16.0,439.0,740.97,597.55
2016,2,25,16,30,789.0,74.0,3.6,15.0,386.0,684.45,558.5
2016,2,25,16,45,747.0,69.0,3.45,14.5,330.5,617.33,508.96
2016,2,25,17,0,705.0,64.0,3.3,14.0,275.0,551.27,456.96
2016,2,25,17,15,639.0,57.0,3.15,13.0,218.5,474.57,394.43
2016,2,25,17,30,573.0,50.0,3.0,12.0,162.0,398.54,329.53
2016,2,25,17,45,462.0,39.0,2.9,11.0,110.5,300.71,243.99
2016,2,25,18,0,351.0,28.0,2.8,10.0,59.0,214.43,158.45
2016,2,25,18,15,175.5,14.0,2.9,9.5,29.5,81.43,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.5,1.45,3.5,29.5,13.82,0.0
2016,2,26,7,30,345.0,29.0,1.5,4.0,59.0,23.4,13.83
2016,2,26,7,45,459.0,39.5,1.55,5.0,110.5,30.54,21.97
2016,2,26,8,0,573.0,50.0,1.6,6.0,162.0,37.37,28.61
2016,2,26,8,15,639.0,57.0,1.85,6.5,219.0,76.49,41.62
2016,2,26,8,30,705.0,64.0,2.1,7.0,276.0,136.01,81.22
2016,2,26,8,45,747.5,69.5,2.35,8.0,332.0,194.67,129.42
2016,2,26,9,0,790.0,75.0,2.6,9.0,388.0,258.03,185.44
2016,2,26,9,15,819.0,79.0,2.5,9.5,441.0,320.28,242.05
2016,2,26,9,30,848.0,83.0,2.4,10.0,494.0,384.89,299.74
2016,2,26,9,45,868.0,86.0,2.35,11.0,542.0,446.79,353.2
2016,2,26,10,0,888.0,89.0,2.3,12.0,590.0,509.31,405.01
2016,2,26,10,15,902.5,91.5,2.15,12.0,632.0,568.88,453.68
2016,2,26,10,30,917.0,94.0,2.0,12.0,674.0,627.11,499.47
2016,2,26,10,45,927.0,96.0,1.85,12.5,708.5,681.09,539.36
2016,2,26,11,0,937.0,98.0,1.7,13.0,743.0,733.41,576.35
2016,2,26,11,15,944.0,99.5,1.6,13.5,769.5,781.16,607.68
2016,2,26,11,30,951.0,101.0,1.5,14.0,796.0,826.49,635.84
2016,2,26,11,45,955.5,102.0,1.4,14.5,814.0,866.7,659.82
2016,2,26,12,0,960.0,103.0,1.3,15.0,832.0,903.88,681.25
2016,2,26,12,15,962.0,103.0,1.25,15.0,841.5,934.69,700.1
2016,2,26,12,30,964.0,103.0,1.2,15.0,851.0,961.98,716.58
2016,2,26,12,45,965.0,102.5,1.15,15.5,851.0,984.2,728.36
2016,2,26,13,0,966.0,102.0,1.1,16.0,851.0,1002.63,737.7
2016,2,26,13,15,963.5,101.5,1.1,16.0,841.5,1013.92,744.91
2016,2,26,13,30,961.0,101.0,1.1,16.0,832.0,1021.2,749.8
2016,2,26,13,45,957.0,100.0,1.15,16.5,814.5,1022.48,750.67
2016,2,26,14,0,953.0,99.0,1.2,17.0,797.0,1019.73,749.2
2016,2,26,14,15,945.5,97.5,1.2,17.0,770.0,1009.13,743.37
2016,2,26,14,30,938.0,96.0,1.2,17.0,743.0,994.65,735.29
2016,2,26,14,45,928.0,94.0,1.3,17.0,708.5,973.53,724.79
2016,2,26,15,0,918.0,92.0,1.4,17.0,674.0,948.86,711.89
2016,2,26,15,15,903.0,89.5,1.4,17.0,632.0,915.8,691.8
2016,2,26,15,30,888.0,87.0,1.4,17.0,590.0,879.82,669.7
2016,2,26,15,45,867.5,84.0,1.45,17.0,542.0,843.05,647.5
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,796.83,618.29
2016,2,26,16,15,818.5,77.5,1.35,16.5,441.5,742.03,581.42
2016,2,26,16,30,790.0,74.0,1.2,16.0,389.0,686.36,543.18
2016,2,26,16,45,748.0,69.0,1.1,15.5,333.0,619.08,495.76
2016,2,26,17,0,706.0,64.0,1.0,15.0,277.0,552.88,446.0
2016,2,26,17,15,641.0,57.0,1.05,14.0,221.0,476.49,387.24
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,400.78,325.57
2016,2,26,17,45,465.0,39.5,1.15,12.0,113.0,303.21,242.94
2016,2,26,18,0,354.0,29.0,1.2,11.0,61.0,217.06,160.7
2016,2,26,18,15,177.0,14.5,1.25,10.5,30.5,82.65,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.0,15.5,2.5,7.0,29.5,14.77,0.0
2016,2,27,7,30,310.0,31.0,2.7,8.0,59.0,25.1,15.28
2016,2,27,7,45,416.5,43.0,2.9,9.0,109.5,33.5,24.24
2016,2,27,8,0,523.0,55.0,3.1,10.0,160.0,41.48,31.83
2016,2,27,8,15,589.5,63.5,3.3,11.0,215.5,80.78,45.59
2016,2,27,8,30,656.0,72.0,3.5,12.0,271.0,135.81,81.66
2016,2,27,8,45,696.5,78.5,3.75,13.0,325.5,192.47,127.76
2016,2,27,9,0,737.0,85.0,4.0,14.0,380.0,253.62,181.05
2016,2,27,9,15,767.5,89.5,4.05,14.5,432.0,316.39,237.12
2016,2,27,9,30,798.0,94.0,4.1,15.0,484.0,379.14,292.63
2016,2,27,9,45,817.0,98.5,4.2,16.0,531.0,439.36,344.46
2016,2,27,10,0,836.0,103.0,4.3,17.0,578.0,500.23,395.05
2016,2,27,10,15,851.5,106.0,4.35,17.5,619.5,558.11,442.35
2016,2,27,10,30,867.0,109.0,4.4,18.0,661.0,615.63,487.88
2016,2,27,10,45,876.0,112.0,4.45,18.5,694.5,668.39,528.49
2016,2,27,11,0,885.0,115.0,4.5,19.0,728.0,719.58,566.83
2016,2,27,11,15,893.0,116.5,4.5,19.0,754.5,766.71,601.65
2016,2,27,11,30,901.0,118.0,4.5,19.0,781.0,808.06,630.58
2016,2,27,11,45,904.0,120.0,4.55,19.5,798.0,846.46,656.27
2016,2,27,12,0,907.0,122.0,4.6,20.0,815.0,881.92,679.71
2016,2,27,12,15,909.5,122.5,4.6,20.0,824.0,912.33,700.49
2016,2,27,12,30,912.0,123.0,4.6,20.0,833.0,939.46,719.01
2016,2,27,12,45,910.5,123.5,4.65,20.5,832.5,959.57,731.68
2016,2,27,13,0,909.0,124.0,4.7,21.0,832.0,976.03,741.93
2016,2,27,13,15,906.0,123.5,4.65,21.0,823.0,986.3,748.71
2016,2,27,13,30,903.0,123.0,4.6,21.0,814.0,992.78,753.07
2016,2,27,13,45,896.0,123.0,4.6,21.0,795.5,992.21,753.22
2016,2,27,14,0,889.0,123.0,4.6,21.0,777.0,996.29,756.78
2016,2,27,14,15,880.5,121.0,4.55,21.0,750.5,984.65,749.25
2016,2,27,14,30,872.0,119.0,4.5,21.0,724.0,969.31,739.44
2016,2,27,14,45,630.5,193.0,4.5,21.0,619.5,825.25,639.52
2016,2,27,15,0,389.0,267.0,4.5,21.0,515.0,661.76,516.97
2016,2,27,15,15,601.5,188.5,4.45,20.5,544.0,769.53,604.41
2016,2,27,15,30,814.0,110.0,4.4,20.0,573.0,851.76,666.24
2016,2,27,15,45,790.0,106.5,4.35,20.0,526.0,805.98,634.15
2016,2,27,16,0,766.0,103.0,4.3,20.0,479.0,763.11,604.79
2016,2,27,16,15,734.5,98.0,3.95,19.5,427.0,706.96,565.15
2016,2,27,16,30,703.0,93.0,3.6,19.0,375.0,650.44,524.53
2016,2,27,16,45,658.0,86.0,3.3,18.5,320.5,582.2,473.12
2016,2,27,17,0,613.0,79.0,3.0,18.0,266.0,515.61,420.85
2016,2,27,17,15,545.0,70.0,2.75,17.0,211.5,435.0,356.24
2016,2,27,17,30,477.0,61.0,2.5,16.0,157.0,359.22,292.82
2016,2,27,17,45,370.0,47.5,2.3,15.0,108.0,264.84,212.01
2016,2,27,18,0,263.0,34.0,2.1,14.0,59.0,182.08,135.04
2016,2,27,18,15,131.5,17.0,2.2,14.0,29.5,82.82,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.5,18.5,3.9,11.5,29.0,14.71,0.0
2016,2,28,7,30,217.0,37.0,4.2,12.0,58.0,29.02,18.51
2016,2,28,7,45,330.0,51.5,4.5,13.0,107.0,39.49,29.11
2016,2,28,8,0,443.0,66.0,4.8,14.0,156.0,51.23,39.94
2016,2,28,8,15,512.5,76.0,5.2,14.5,210.5,88.89,53.83
2016,2,28,8,30,582.0,86.0,5.6,15.0,265.0,140.89,88.26
2016,2,28,8,45,291.0,104.5,6.05,16.0,194.0,142.38,102.17
2016,2,28,9,0,0.0,123.0,6.5,17.0,123.0,112.59,88.95
2016,2,28,9,15,0.5,139.5,6.55,17.5,140.0,128.21,101.42
2016,2,28,9,30,1.0,156.0,6.6,18.0,157.0,143.99,113.83
2016,2,28,9,45,7.0,179.0,6.7,18.5,183.5,168.13,132.89
2016,2,28,10,0,13.0,202.0,6.8,19.0,210.0,193.16,152.52
2016,2,28,10,15,16.0,219.5,6.7,19.5,230.0,212.38,167.29
2016,2,28,10,30,19.0,237.0,6.6,20.0,250.0,232.01,182.28
2016,2,28,10,45,30.0,266.5,6.5,20.5,287.5,271.62,213.01
2016,2,28,11,0,41.0,296.0,6.4,21.0,325.0,310.55,242.85
2016,2,28,11,15,25.5,262.0,6.2,21.5,280.5,269.83,209.99
2016,2,28,11,30,10.0,228.0,6.0,22.0,236.0,222.45,171.98
2016,2,28,11,45,9.0,218.0,5.85,22.5,225.0,212.85,163.99
2016,2,28,12,0,8.0,208.0,5.7,23.0,214.0,203.05,155.87
2016,2,28,12,15,110.0,301.0,5.5,23.0,387.0,399.87,310.39
2016,2,28,12,30,212.0,394.0,5.3,23.0,560.0,592.09,454.93
2016,2,28,12,45,170.0,393.5,5.1,23.5,526.5,561.64,429.41
2016,2,28,13,0,128.0,393.0,4.9,24.0,493.0,528.84,402.98
2016,2,28,13,15,495.5,266.0,4.7,24.0,648.0,765.31,585.17
2016,2,28,13,30,863.0,139.0,4.5,24.0,803.0,982.6,737.79
2016,2,28,13,45,857.5,137.5,4.35,24.0,785.0,981.92,735.54
2016,2,28,14,0,852.0,136.0,4.2,24.0,767.0,977.51,732.45
2016,2,28,14,15,843.0,134.0,4.1,24.0,740.5,965.54,724.71
2016,2,28,14,30,834.0,132.0,4.0,24.0,714.0,950.01,714.74
2016,2,28,14,45,815.0,132.5,3.9,24.0,679.0,924.55,698.13
2016,2,28,15,0,796.0,133.0,3.8,24.0,644.0,896.07,679.57
2016,2,28,15,15,778.5,129.5,3.7,23.5,603.0,867.11,661.99
2016,2,28,15,30,761.0,126.0,3.6,23.0,562.0,830.51,638.96
2016,2,28,15,45,738.5,121.0,3.5,23.0,515.5,785.74,608.73
2016,2,28,16,0,716.0,116.0,3.4,23.0,469.0,739.36,577.07
2016,2,28,16,15,682.5,110.0,3.05,22.5,418.0,682.02,536.96
2016,2,28,16,30,649.0,104.0,2.7,22.0,367.0,624.55,495.73
2016,2,28,16,45,605.0,95.5,2.35,21.5,314.0,557.23,445.13
2016,2,28,17,0,561.0,87.0,2.0,21.0,261.0,491.57,394.29
2016,2,28,17,15,492.5,77.0,1.95,20.0,207.5,411.6,331.94
2016,2,28,17,30,424.0,67.0,1.9,19.0,154.0,335.52,269.91
2016,2,28,17,45,321.5,52.0,1.85,18.5,106.0,245.48,193.8
2016,2,28,18,0,219.0,37.0,1.8,18.0,58.0,166.67,122.47
2016,2,28,18,15,109.5,18.5,1.85,17.5,29.0,76.9,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,28.0,17.43,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,56.0,33.95,22.89
2016,2,29,7,45,235.0,61.0,2.1,15.5,103.5,46.72,35.24
2016,2,29,8,0,337.0,80.0,2.3,16.0,151.0,59.99,47.4
2016,2,29,8,15,406.0,94.0,2.35,16.5,203.5,98.24,63.92
2016,2,29,8,30,475.0,108.0,2.4,17.0,256.0,147.69,97.44
2016,2,29,8,45,237.5,101.0,2.45,18.0,175.0,132.55,95.2
2016,2,29,9,0,0.0,94.0,2.5,19.0,94.0,86.98,66.9
2016,2,29,9,15,0.0,107.5,2.6,19.5,107.5,99.48,76.85
2016,2,29,9,30,0.0,121.0,2.7,20.0,121.0,112.06,86.67
2016,2,29,9,45,6.5,162.0,2.8,20.5,165.5,152.54,118.78
2016,2,29,10,0,13.0,203.0,2.9,21.0,210.0,194.11,151.21
2016,2,29,10,15,30.0,240.0,2.95,21.0,258.5,240.23,187.15
2016,2,29,10,30,47.0,277.0,3.0,21.0,307.0,288.09,224.08
2016,2,29,10,45,40.5,283.0,3.15,21.5,310.0,293.9,227.68
2016,2,29,11,0,34.0,289.0,3.3,22.0,313.0,298.94,230.76
2016,2,29,11,15,190.5,315.0,3.3,22.0,456.0,446.57,345.73
2016,2,29,11,30,347.0,341.0,3.3,22.0,599.0,608.81,467.09
2016,2,29,11,45,179.0,290.0,3.35,22.5,423.5,432.45,333.46
2016,2,29,12,0,11.0,239.0,3.4,23.0,248.0,235.45,179.76
2016,2,29,12,15,93.5,319.0,3.45,23.0,392.5,395.09,303.78
2016,2,29,12,30,176.0,399.0,3.5,23.0,537.0,565.78,430.31
2016,2,29,12,45,131.5,390.5,3.55,23.5,494.0,523.66,397.08
2016,2,29,13,0,87.0,382.0,3.6,24.0,451.0,467.41,354.41
2016,2,29,13,15,150.0,384.5,3.65,24.0,501.5,545.37,413.69
2016,2,29,13,30,213.0,387.0,3.7,24.0,552.0,612.54,463.98
2016,2,29,13,45,514.0,270.5,3.75,24.0,656.5,802.65,607.93
2016,2,29,14,0,815.0,154.0,3.8,24.0,761.0,965.21,722.81
2016,2,29,14,15,806.0,152.0,3.8,24.0,735.0,953.33,714.4
2016,2,29,14,30,797.0,150.0,3.8,24.0,709.0,937.99,705.13
2016,2,29,14,45,749.5,163.0,3.85,24.0,669.0,906.49,685.2
2016,2,29,15,0,702.0,176.0,3.9,24.0,629.0,866.89,659.67
2016,2,29,15,15,682.0,171.0,3.9,23.5,588.5,830.49,637.2
2016,2,29,15,30,662.0,166.0,3.9,23.0,548.0,791.94,612.91
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,743.28,579.85
2016,2,29,16,0,605.0,154.0,3.9,23.0,456.0,689.23,541.87
2016,2,29,16,15,569.0,145.5,3.65,22.5,405.5,631.31,500.29
2016,2,29,16,30,533.0,137.0,3.4,22.0,355.0,574.01,458.23
2016,2,29,16,45,486.5,125.5,3.15,21.5,303.0,506.92,407.54
2016,2,29,17,0,440.0,114.0,2.9,21.0,251.0,442.34,357.32
2016,2,29,17,15,372.5,99.0,2.65,20.0,199.0,363.93,294.98
2016,2,29,17,30,305.0,84.0,2.4,19.0,147.0,291.26,235.06
2016,2,29,17,45,222.0,62.5,2.2,18.5,101.0,200.95,158.97
2016,2,29,18,0,139.0,41.0,2.0,18.0,55.0,127.6,94.34
2016,2,29,18,15,69.5,20.5,2.0,17.5,27.5,59.32,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,20.5,3.5,16.5,31.5,16.18,0.0
2016,3,1,7,30,215.0,41.0,3.7,17.0,63.0,31.98,21.21
2016,3,1,7,45,333.0,54.5,3.95,17.5,113.5,41.53,30.49
2016,3,1,8,0,451.0,68.0,4.2,18.0,164.0,52.1,40.15
2016,3,1,8,15,306.5,98.0,4.4,18.5,171.5,96.19,64.81
2016,3,1,8,30,162.0,128.0,4.6,19.0,179.0,129.56,95.51
2016,3,1,8,45,166.5,152.5,4.8,20.0,213.0,163.92,123.27
2016,3,1,9,0,171.0,177.0,5.0,21.0,247.0,199.11,152.01
2016,3,1,9,15,473.5,139.5,5.1,21.5,369.5,273.41,205.27
2016,3,1,9,30,776.0,102.0,5.2,22.0,492.0,385.81,292.46
2016,3,1,9,45,811.0,101.0,5.3,22.5,542.0,446.72,343.92
2016,3,1,10,0,846.0,100.0,5.4,23.0,592.0,509.97,396.04
2016,3,1,10,15,862.5,102.5,5.5,23.0,634.0,568.61,444.11
2016,3,1,10,30,879.0,105.0,5.6,23.0,676.0,626.93,490.74
2016,3,1,10,45,897.5,103.5,5.75,23.0,712.5,680.69,533.24
2016,3,1,11,0,916.0,102.0,5.9,23.0,749.0,734.2,574.76
2016,3,1,11,15,924.0,103.5,6.0,23.0,775.5,781.89,609.31
2016,3,1,11,30,932.0,105.0,6.1,23.0,802.0,827.27,641.72
2016,3,1,11,45,942.0,103.0,6.25,23.0,821.5,868.17,671.0
2016,3,1,12,0,952.0,101.0,6.4,23.0,841.0,906.38,698.35
2016,3,1,12,15,954.5,101.5,6.45,23.0,850.0,937.8,720.4
2016,3,1,12,30,957.0,102.0,6.5,23.0,859.0,965.76,740.07
2016,3,1,12,45,960.5,100.0,6.55,23.0,859.5,988.35,756.05
2016,3,1,13,0,964.0,98.0,6.6,23.0,860.0,1007.21,769.54
2016,3,1,13,15,961.5,97.5,6.55,23.0,851.0,1018.21,777.13
2016,3,1,13,30,959.0,97.0,6.5,23.0,842.0,1025.19,782.08
2016,3,1,13,45,957.0,95.0,6.5,23.0,824.5,1026.93,783.87
2016,3,1,14,0,955.0,93.0,6.5,23.0,807.0,1024.61,783.02
2016,3,1,14,15,948.0,92.0,6.45,23.0,780.5,1014.63,776.72
2016,3,1,14,30,941.0,91.0,6.4,23.0,754.0,1000.76,767.88
2016,3,1,14,45,920.5,94.0,6.35,23.0,717.5,975.18,750.94
2016,3,1,15,0,900.0,97.0,6.3,23.0,681.0,946.45,731.88
2016,3,1,15,15,885.5,94.5,6.2,22.5,639.5,913.79,711.19
2016,3,1,15,30,871.0,92.0,6.1,22.0,598.0,885.71,693.75
2016,3,1,15,45,855.0,88.0,6.05,22.0,551.0,844.18,665.27
2016,3,1,16,0,839.0,84.0,6.0,22.0,504.0,800.31,634.88
2016,3,1,16,15,811.5,80.0,5.7,21.5,451.5,745.42,596.08
2016,3,1,16,30,784.0,76.0,5.4,21.0,399.0,689.63,556.0
2016,3,1,16,45,750.5,70.0,5.1,20.5,344.0,626.77,509.58
2016,3,1,17,0,717.0,64.0,4.8,20.0,289.0,564.35,461.05
2016,3,1,17,15,656.5,57.5,4.35,19.0,232.5,489.64,400.55
2016,3,1,17,30,596.0,51.0,3.9,18.0,176.0,415.68,338.46
2016,3,1,17,45,498.5,41.0,3.45,17.0,124.0,323.57,259.31
2016,3,1,18,0,401.0,31.0,3.0,16.0,72.0,241.31,183.55
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.0,111.84,6.98
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.0,38.5,12.81,0.0
2016,3,2,7,30,400.0,33.0,2.3,9.0,77.0,25.96,16.95
2016,3,2,7,45,495.5,43.5,2.5,10.0,129.5,32.93,23.89
2016,3,2,8,0,591.0,54.0,2.7,11.0,182.0,39.56,30.11
2016,3,2,8,15,651.0,60.5,3.1,12.0,238.5,88.39,47.54
2016,3,2,8,30,711.0,67.0,3.5,13.0,295.0,148.61,89.29
2016,3,2,8,45,744.5,73.5,3.9,14.0,350.0,207.63,138.46
2016,3,2,9,0,778.0,80.0,4.3,15.0,405.0,270.23,193.68
2016,3,2,9,15,805.0,84.0,4.3,15.5,457.0,331.73,248.94
2016,3,2,9,30,832.0,88.0,4.3,16.0,509.0,395.36,305.07
2016,3,2,9,45,844.0,94.0,4.3,16.5,555.0,456.21,357.69
2016,3,2,10,0,856.0,100.0,4.3,17.0,601.0,516.86,408.34
2016,3,2,10,15,869.5,102.5,4.3,17.5,641.5,574.46,454.98
2016,3,2,10,30,883.0,105.0,4.3,18.0,682.0,631.4,499.57
2016,3,2,10,45,886.0,110.0,4.35,18.5,714.0,683.16,539.02
2016,3,2,11,0,889.0,115.0,4.4,19.0,746.0,730.61,574.27
2016,3,2,11,15,895.5,117.0,4.45,19.5,771.5,776.67,606.55
2016,3,2,11,30,902.0,119.0,4.5,20.0,797.0,820.41,636.08
2016,3,2,11,45,898.0,124.0,4.55,20.5,812.5,856.16,659.66
2016,3,2,12,0,894.0,129.0,4.6,21.0,828.0,888.55,680.78
2016,3,2,12,15,895.5,129.5,4.6,21.5,836.0,917.7,699.19
2016,3,2,12,30,897.0,130.0,4.6,22.0,844.0,943.54,715.27
2016,3,2,12,45,884.5,136.5,4.7,22.5,840.5,966.72,730.31
2016,3,2,13,0,872.0,143.0,4.8,23.0,837.0,979.35,738.22
2016,3,2,13,15,868.5,142.5,4.8,23.0,827.0,989.03,744.98
2016,3,2,13,30,865.0,142.0,4.8,23.0,817.0,994.94,749.36
2016,3,2,13,45,848.0,146.5,4.85,23.5,796.5,989.6,745.17
2016,3,2,14,0,831.0,151.0,4.9,24.0,776.0,980.48,738.63
2016,3,2,14,15,821.5,149.0,4.95,24.0,749.0,967.93,731.38
2016,3,2,14,30,812.0,147.0,5.0,24.0,722.0,951.86,721.84
2016,3,2,14,45,805.5,140.5,5.05,24.0,688.5,930.33,708.6
2016,3,2,15,0,799.0,134.0,5.1,24.0,655.0,905.45,693.08
2016,3,2,15,15,498.5,202.0,5.05,23.5,520.5,696.91,543.56
2016,3,2,15,30,198.0,270.0,5.0,23.0,386.0,474.81,372.56
2016,3,2,15,45,447.0,197.5,5.0,23.0,431.0,625.01,494.35
2016,3,2,16,0,696.0,125.0,5.0,23.0,476.0,737.47,582.64
2016,3,2,16,15,663.5,119.0,4.8,22.5,425.0,681.13,542.23
2016,3,2,16,30,631.0,113.0,4.6,22.0,374.0,624.63,501.19
2016,3,2,16,45,581.0,105.5,4.4,22.0,320.0,554.4,447.06
2016,3,2,17,0,531.0,98.0,4.2,22.0,266.0,486.27,393.34
2016,3,2,17,15,464.5,86.5,4.0,21.0,213.0,404.8,328.84
2016,3,2,17,30,398.0,75.0,3.8,20.0,160.0,332.02,268.75
2016,3,2,17,45,298.0,58.5,3.65,19.5,111.5,242.22,192.48
2016,3,2,18,0,198.0,42.0,3.5,19.0,63.0,163.21,122.76
2016,3,2,18,15,99.0,21.0,3.65,18.5,31.5,78.21,12.34
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
