Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,19.11,4.35
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,35.83,24.76
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,43.27,32.11
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,51.99,40.1
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,97.23,56.68
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,151.13,93.29
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,205.85,136.03
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,272.3,191.54
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,334.11,246.25
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,398.26,302.28
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,461.47,356.54
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,527.35,411.6
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,586.61,460.68
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,645.15,508.0
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,700.07,550.5
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,753.54,590.39
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,801.9,624.78
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,847.78,657.09
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,889.01,684.66
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,927.25,709.88
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,959.44,731.66
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,988.04,750.87
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,1011.2,766.57
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,1030.48,779.67
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,1042.62,787.65
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,1050.62,792.94
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,1052.2,794.29
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,1049.56,792.94
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,1040.15,786.81
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,1026.68,778.08
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,1004.6,763.56
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,978.98,746.73
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,946.91,726.63
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,911.71,704.27
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,869.0,676.4
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,823.91,646.53
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,770.52,608.93
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,722.08,574.49
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,656.45,526.82
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,591.44,478.05
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,513.17,417.1
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,438.53,355.95
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,343.46,275.01
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,263.25,201.6
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,122.56,34.55
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,13.03,2.53
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,26.52,17.69
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,31.74,22.93
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,42.57,32.88
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,95.72,50.64
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,156.05,92.6
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,217.54,143.62
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,282.76,200.33
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,347.08,257.48
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,415.14,316.43
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,478.03,369.95
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,540.88,421.66
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,600.32,468.24
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,658.77,512.25
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,712.42,551.05
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,763.9,586.45
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,811.85,618.22
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,857.2,647.78
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,895.6,671.47
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,930.56,692.67
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,961.53,712.46
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,988.91,729.9
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,1009.83,741.76
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,1026.83,751.19
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,1037.35,758.03
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,1043.81,762.48
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,1043.8,762.13
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,1039.74,759.4
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,1028.65,753.79
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,1013.66,745.84
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,991.15,733.08
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,965.14,718.08
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,931.98,699.16
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,903.37,683.24
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,858.16,654.41
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,810.88,623.87
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,755.17,587.06
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,698.59,548.8
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,631.56,501.16
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,569.49,454.46
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,490.24,394.75
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,415.24,334.98
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,320.46,256.21
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,235.85,181.42
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,111.9,40.13
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,15.55,5.01
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,31.82,22.14
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,38.9,29.01
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,49.19,38.37
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,103.5,66.85
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,143.7,102.46
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,194.66,135.02
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,276.49,196.36
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,337.72,249.41
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,401.24,303.23
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,462.02,353.43
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,523.43,402.27
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,581.71,447.55
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,639.49,491.01
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,691.55,529.14
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,742.63,565.56
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,789.0,597.78
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,833.03,628.02
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,871.26,652.95
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,906.46,675.75
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,936.6,696.05
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,963.34,714.19
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,983.49,727.05
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,999.88,737.56
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,1009.89,744.65
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,1016.03,749.41
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,1013.66,747.69
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,1007.46,743.65
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,1004.88,744.37
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,989.98,737.01
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,959.29,718.13
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,925.68,697.32
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,890.83,676.27
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,858.48,656.79
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,811.06,625.49
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,762.16,592.8
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,705.67,553.66
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,648.89,513.63
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,579.23,461.9
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,511.46,410.08
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,431.88,348.41
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,355.35,286.57
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,264.09,210.5
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,183.57,140.49
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,88.69,36.28
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,19.48,8.5
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,37.8,27.27
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,57.77,45.63
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,75.34,61.56
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,98.61,76.84
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,124.01,97.01
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,96.81,75.02
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,62.33,46.83
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,70.28,53.19
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,78.24,59.47
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,86.64,66.06
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,95.02,72.57
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,101.58,77.7
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,108.17,82.86
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,118.99,91.25
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,129.87,99.64
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,119.66,91.12
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,109.39,82.64
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,120.31,91.1
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,131.29,99.56
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,132.35,100.34
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,133.41,101.15
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,133.98,101.4
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,134.56,101.67
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,468.61,368.58
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,800.96,617.89
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,797.51,613.01
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,791.83,607.96
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,591.97,457.63
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,377.33,290.88
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,344.77,266.65
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,312.12,241.83
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,459.86,361.8
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,600.04,472.7
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,617.29,487.7
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,616.18,489.52
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,531.26,425.06
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,438.92,353.9
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,386.64,313.02
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,336.08,272.54
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,280.81,227.81
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,227.82,183.64
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,166.45,131.38
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,109.7,82.07
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,47.92,19.48
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.24,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.63,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,6.02,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,7.41,0.62
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,40.87,28.75
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,74.48,56.54
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,138.41,108.39
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,203.26,160.18
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,192.15,150.74
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,178.0,138.8
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,180.01,140.08
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,181.87,141.25
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,196.0,152.22
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,210.39,163.37
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,307.02,239.51
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,404.92,315.15
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,426.3,330.48
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,448.02,346.12
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,494.07,381.51
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,551.52,424.99
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,474.65,366.19
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,404.97,312.25
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,393.31,303.57
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,381.24,294.49
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,275.65,213.3
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,184.76,142.11
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,165.32,126.94
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,145.88,111.64
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,85.36,63.46
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.34
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,68.48,50.24
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,111.19,85.14
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,59.11,42.95
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,8.35,1.26
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,58.61,42.97
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,112.5,87.7
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,95.79,74.15
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,79.05,60.46
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,62.26,46.62
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,45.55,32.59
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,32.04,21.0
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,18.55,9.37
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.26,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.72,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,23.78,12.61
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,41.21,29.63
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,59.75,46.42
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,79.79,60.76
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,105.3,80.07
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,132.99,101.62
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,163.08,125.68
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,194.5,150.83
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,260.63,200.2
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,349.37,269.19
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,384.46,298.43
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,413.76,321.78
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,427.38,331.59
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,431.44,333.22
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,513.79,396.05
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,606.89,465.47
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,612.92,467.83
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,617.82,469.24
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,686.2,520.23
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,766.75,578.5
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,858.04,645.8
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,939.18,699.39
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,965.35,715.1
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,981.04,724.11
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,990.75,729.22
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,996.73,731.93
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,995.51,730.4
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,990.54,726.6
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,978.86,718.99
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,963.61,709.25
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,933.05,689.98
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,905.46,672.83
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,870.99,651.03
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,834.14,627.56
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,787.88,597.8
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,740.19,566.67
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,683.96,528.81
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,627.6,489.55
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,560.58,441.14
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,495.24,392.47
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,413.95,330.58
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,341.84,273.16
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,256.31,202.43
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,180.6,137.53
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,89.81,48.17
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.24,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.63,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.48,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.38
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,25.52,15.82
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,42.75,30.13
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,34.38,23.05
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,26.02,16.01
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,31.61,20.54
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,37.22,25.02
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,28.38,17.7
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,19.54,10.4
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,38.66,25.94
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,57.81,41.33
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,66.24,48.04
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,74.67,54.75
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,83.58,61.82
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,92.54,68.93
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,166.24,127.47
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,241.57,186.23
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,265.19,204.41
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,289.17,222.97
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,206.79,159.09
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,125.09,94.74
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,110.74,83.49
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,96.39,72.14
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,133.5,101.93
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,171.42,132.15
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,149.93,115.23
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,128.51,98.34
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,121.8,93.41
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,115.1,88.44
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,109.91,84.5
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,104.76,80.59
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,80.68,61.28
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,57.66,42.57
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,49.73,36.11
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,41.8,29.57
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,33.41,22.61
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,25.04,15.53
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.07,9.5
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.11,3.44
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.55,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,40.88,29.13
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,77.25,59.48
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,72.16,54.99
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,67.03,50.54
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,60.98,45.34
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,54.93,40.19
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,130.06,101.93
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,205.66,162.91
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,216.06,170.62
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,226.6,178.53
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,151.89,118.42
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,76.55,57.15
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,136.36,105.57
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,197.19,153.99
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,141.12,108.98
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,85.05,63.66
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,99.72,75.54
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,114.48,87.44
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,143.28,110.72
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,172.47,134.22
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,126.61,97.44
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,81.22,60.75
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,106.44,81.3
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,132.14,102.18
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,146.98,114.38
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,162.13,126.86
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,122.2,94.95
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,82.96,63.17
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,92.13,70.96
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,101.73,79.12
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,60.01,44.8
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,19.49,10.88
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,16.69,8.56
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.9,6.22
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,11.12,3.86
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,8.33,1.47
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.7,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,6.48,0.05
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,10.18,3.45
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,13.9,6.28
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,18.08,9.87
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,22.26,13.43
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,26.45,16.9
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,30.65,20.33
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,33.45,22.6
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,36.26,24.85
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,26.03,16.16
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,15.8,7.54
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,15.81,7.49
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.82,7.44
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,27.47,16.98
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,39.14,26.44
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,30.29,19.17
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,21.43,11.91
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,32.17,20.61
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,42.92,29.25
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,304.83,238.42
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,572.84,438.28
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,618.59,471.06
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,665.08,505.22
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,410.79,317.71
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,139.53,106.07
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,219.83,169.97
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,302.64,233.96
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,372.58,287.99
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,430.71,332.52
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,411.45,318.47
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,391.86,304.49
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,351.1,273.89
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,310.54,243.17
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,266.7,209.54
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,212.09,166.91
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,339.28,272.59
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,443.67,356.64
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,392.74,316.92
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,343.08,278.2
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,290.17,235.96
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,238.95,193.73
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,177.49,141.79
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,120.75,92.74
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,60.36,35.92
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,14.28,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,28.05,17.95
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,42.08,31.4
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,48.47,37.52
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,68.93,44.21
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,116.9,69.8
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,172.05,110.49
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,220.13,158.53
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,249.65,190.12
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,284.66,220.46
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,315.46,246.1
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,410.55,319.67
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,538.43,418.86
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,518.15,402.95
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,461.83,357.62
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,601.69,466.21
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,756.45,580.27
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,677.47,517.23
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,556.37,422.49
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,564.73,427.72
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,571.5,430.86
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,777.94,586.25
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,974.63,719.04
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,993.95,728.57
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,1009.45,737.68
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,1019.47,744.22
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,1025.59,748.47
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,1024.34,748.79
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,1019.19,746.82
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,869.1,647.58
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,689.7,517.86
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,674.73,510.28
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,657.82,500.01
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,786.48,599.82
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,886.69,671.1
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,844.8,643.3
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,800.63,615.03
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,746.74,579.4
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,691.94,542.48
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,629.81,498.67
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,571.6,455.46
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,495.83,398.14
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,423.85,341.05
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,336.42,268.94
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,257.43,200.5
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,151.68,99.51
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,41.36,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,26.2,16.56
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,37.27,27.2
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,40.56,30.51
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,62.26,35.57
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,116.49,64.46
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,180.61,112.61
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,241.51,163.76
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,307.54,221.01
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,372.26,278.19
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,440.73,337.08
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,503.67,389.55
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,566.87,440.43
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,626.22,487.51
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,684.42,532.36
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,738.54,573.01
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,790.59,609.65
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,837.45,642.53
