Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,881.56,673.32
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,920.21,699.07
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,955.52,722.42
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,985.48,742.92
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,1011.72,760.94
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,1031.8,773.28
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,1047.87,782.99
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,1057.36,789.29
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,1062.72,792.97
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,1060.65,792.15
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,1054.5,788.77
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,1042.61,780.65
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,1026.8,770.04
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,1003.58,754.53
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,976.91,736.82
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,943.3,714.48
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,906.73,690.06
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,869.08,664.09
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,821.87,631.8
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,766.97,594.08
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,711.12,555.09
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,644.98,508.17
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,583.21,462.25
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,505.91,404.66
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,432.49,347.13
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,341.18,272.06
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,259.02,201.3
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,151.74,101.17
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,38.9,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,8.58,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,14.32,0.0
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,23.72,14.49
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,32.59,22.93
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,36.63,26.74
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,65.34,36.03
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,120.46,65.45
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,181.68,111.37
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,244.02,164.04
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,309.66,220.81
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,374.26,276.55
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,442.57,333.51
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,505.25,384.33
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,567.82,433.08
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,627.34,479.2
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,685.83,523.23
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,739.99,562.04
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,792.15,596.97
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,839.93,628.96
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,885.08,658.88
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,924.47,683.3
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,960.58,705.4
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,991.4,725.29
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,1018.55,742.79
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,1039.56,755.05
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,1056.59,764.97
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,1066.57,771.59
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,1072.41,775.74
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,1070.68,775.17
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,1064.82,772.16
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,1052.82,765.95
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,1036.86,757.36
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,1010.87,741.07
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,981.57,722.73
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,948.06,702.19
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,919.21,684.72
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,873.03,655.62
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,824.8,624.89
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,769.31,589.5
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,712.87,552.65
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,646.51,506.79
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,584.65,461.83
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,507.66,404.26
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,434.46,346.8
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,343.52,272.52
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,261.5,202.35
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,156.44,105.66
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,43.71,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,10.01,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,16.53,1.91
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,28.65,18.67
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,41.34,30.49
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,45.23,34.18
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,70.24,40.57
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,122.75,69.7
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,181.77,113.99
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,244.3,166.04
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,307.8,220.29
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,370.36,273.86
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,434.67,327.3
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,496.9,377.36
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,560.65,426.61
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,618.35,470.66
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,675.1,512.62
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,728.45,551.11
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,780.07,586.22
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,826.66,617.48
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,870.68,646.78
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,906.32,669.17
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,938.32,689.05
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,967.85,708.41
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,993.91,725.51
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,1013.93,737.53
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,1030.18,747.19
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,1039.69,754.77
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,1045.24,759.99
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,1009.77,737.28
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,968.66,711.04
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,994.94,729.12
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,1012.9,741.3
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,911.49,674.29
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,792.11,591.83
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,791.5,595.26
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,791.53,597.66
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,689.21,524.48
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,597.67,457.41
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,639.93,494.41
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,668.73,518.2
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,603.36,471.78
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,537.37,422.49
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,463.26,367.45
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,392.75,312.49
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,308.22,243.77
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,231.77,178.85
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,125.19,84.96
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,9.53,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,18.43,4.9
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,36.75,26.05
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,52.84,41.07
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,70.33,56.84
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,93.41,70.84
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,124.12,88.01
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,173.42,121.63
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,229.47,162.11
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,308.92,224.71
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,353.0,267.68
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,380.34,294.16
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,459.01,356.38
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,555.46,432.09
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,612.99,477.51
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,669.07,520.62
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,720.6,558.1
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,770.37,592.24
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,815.46,622.38
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,858.04,650.29
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,894.36,672.17
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,927.44,691.48
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,955.98,708.79
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,981.09,723.64
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,998.11,731.98
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,1011.29,737.83
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,1020.44,742.53
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,1025.77,744.84
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,1022.56,740.83
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,1024.66,740.44
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,1012.27,732.31
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,996.22,722.12
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,960.03,699.62
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,927.21,679.46
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,824.02,613.04
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,719.38,541.6
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,735.78,557.0
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,750.26,568.95
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,692.73,530.26
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,635.11,490.51
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,555.53,432.6
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,484.83,379.71
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,408.93,323.06
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,337.92,267.82
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,249.43,196.26
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,163.91,125.48
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,93.64,63.34
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,15.36,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,11.91,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,20.72,7.57
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,34.41,23.63
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,48.53,36.57
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,34.52,24.68
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,29.69,19.35
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,37.14,25.58
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,44.6,31.72
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,81.21,61.7
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,116.8,90.13
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,123.16,94.84
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,129.47,99.54
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,167.41,128.98
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,206.25,158.53
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,262.25,201.15
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,320.83,244.93
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,368.07,279.32
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,417.74,315.01
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,338.95,256.24
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,251.24,190.07
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,217.79,164.66
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,183.91,138.54
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,233.98,176.78
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,284.98,214.92
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,275.7,207.85
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,266.24,200.9
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,211.54,159.64
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,156.92,117.91
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,144.44,108.4
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,131.92,98.73
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,312.28,238.66
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,494.27,372.04
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,541.25,406.32
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,571.7,429.72
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,586.23,441.79
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,583.55,442.14
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,547.29,417.61
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,510.04,392.26
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,521.19,404.87
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,537.28,420.17
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,526.56,414.05
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,513.31,405.34
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,434.44,345.63
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,365.04,291.12
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,281.67,223.0
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,207.2,160.0
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,115.49,80.24
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,12.87,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,22.29,9.82
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,36.71,25.7
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,51.52,39.22
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,60.17,47.06
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,90.02,57.93
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,77.96,49.68
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,39.01,27.02
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,56.73,41.55
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,74.49,55.82
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,140.49,108.69
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,207.41,161.04
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,167.31,128.86
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,124.58,94.68
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,119.21,90.26
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,113.76,85.76
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,133.06,100.64
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,152.62,115.51
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,156.62,118.16
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,160.66,120.88
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,207.01,155.97
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,254.19,190.8
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,611.34,458.79
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,959.85,684.47
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,587.59,434.64
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,158.51,116.63
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,599.29,451.43
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,1005.61,713.71
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,894.49,638.17
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,761.31,547.65
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,733.85,532.45
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,705.04,514.89
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,719.41,528.55
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,742.8,547.64
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,793.03,587.82
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,838.07,621.37
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,585.23,444.98
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,319.64,245.2
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,177.72,137.67
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,44.62,30.88
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,38.55,26.13
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,32.49,21.24
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,26.44,16.36
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,20.39,11.38
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,14.82,6.67
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,9.26,1.93
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,5.09,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,13.82,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,22.78,11.71
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,37.04,27.34
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,50.66,40.41
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,57.83,47.26
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,91.43,59.71
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,140.68,101.61
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,165.65,130.84
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,221.23,167.6
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,316.17,242.29
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,376.98,297.47
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,439.94,353.37
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,500.3,405.91
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,563.28,459.04
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,620.45,506.04
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,677.1,551.29
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,729.92,592.47
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,781.6,631.51
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,828.04,665.46
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,872.2,697.46
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,906.94,720.9
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,943.45,745.47
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,972.79,765.84
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,998.74,783.73
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,1019.54,796.71
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,1036.71,807.13
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,1046.38,813.56
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,1052.15,817.39
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,1052.3,818.1
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,1048.49,816.21
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,1037.0,808.72
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,1021.74,798.74
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,1000.45,784.61
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,975.55,768.0
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,950.1,752.24
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,913.47,728.27
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,870.09,698.12
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,824.43,666.05
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,769.36,627.23
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,713.35,587.07
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,650.84,539.92
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,585.81,488.47
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,509.41,426.7
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,436.66,365.62
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,347.91,288.55
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,267.62,216.42
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,166.63,123.82
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,68.98,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,20.75,10.95
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,29.76,21.11
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,38.26,29.37
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,43.21,34.05
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,80.43,45.84
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,135.85,80.88
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,200.46,133.31
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,261.72,187.55
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,326.19,245.47
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,389.76,302.53
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,454.9,359.36
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,517.25,412.33
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,580.63,464.23
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,639.23,511.87
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,696.85,557.47
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,750.19,597.68
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,801.7,633.92
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,848.42,666.88
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,892.54,697.75
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,931.46,723.81
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,967.3,747.71
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,997.27,768.5
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,1023.63,786.87
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,1044.73,800.65
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,1061.97,811.9
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,1071.88,818.87
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,1077.72,823.26
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,1077.85,823.95
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,1073.87,822.04
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,1062.44,815.2
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,1047.06,805.84
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,1025.2,792.13
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,999.65,775.95
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,966.66,755.18
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,930.63,732.2
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,887.58,703.05
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,848.89,676.9
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,794.41,639.07
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,738.75,600.19
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,674.89,553.15
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,611.24,504.64
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,534.9,443.89
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,465.19,385.93
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,378.21,311.52
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,298.93,240.72
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,193.38,144.77
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,93.97,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,12.87,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,21.54,12.16
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,28.72,20.31
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,35.54,26.94
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,42.8,33.7
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,83.47,45.64
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,141.39,82.45
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,204.58,134.04
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,268.45,190.99
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,335.17,251.24
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,403.23,312.17
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,469.16,369.71
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,532.27,423.11
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,595.07,474.27
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,654.73,521.35
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,713.14,565.88
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,767.59,605.87
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,819.91,641.2
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,867.31,672.2
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,911.93,700.79
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,951.01,725.51
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,986.7,747.73
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,1016.92,767.55
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,1043.39,784.9
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,1063.61,796.64
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,1079.78,805.79
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,1089.82,813.03
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,1095.66,817.71
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,1094.82,816.63
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,1089.78,813.0
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,1078.09,806.71
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,1062.38,797.91
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,1035.27,781.57
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,1004.9,763.09
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,970.83,743.09
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,933.74,720.83
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,896.92,697.51
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,850.21,666.84
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,794.47,629.44
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,737.64,590.56
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,672.11,543.39
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,607.1,494.63
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,533.69,438.28
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,460.4,379.44
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,372.06,305.05
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,291.69,234.3
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,187.64,140.66
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,89.99,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,15.25,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,26.08,16.01
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,35.74,26.21
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,44.86,34.86
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,48.17,37.96
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,87.68,50.08
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,142.72,85.5
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,203.3,134.39
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,267.65,190.86
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,331.73,248.12
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,394.12,304.17
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,457.96,360.15
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,519.57,412.86
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,581.3,464.05
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,639.58,511.04
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,695.96,555.25
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,747.98,595.01
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,798.1,630.8
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,843.27,661.85
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,885.83,690.65
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,923.3,715.67
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,957.5,738.2
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,985.76,757.65
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,1010.47,774.64
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,1029.63,786.21
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,1044.98,795.18
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,1053.98,801.41
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,1059.03,805.06
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,1056.57,802.07
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,1050.16,796.54
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,1037.38,789.67
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,1020.86,780.31
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,999.22,766.22
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,973.94,749.68
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,939.7,726.56
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,910.26,706.93
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,865.52,676.42
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,818.77,644.26
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,762.81,605.74
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,706.02,565.95
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,642.82,520.4
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,577.69,470.83
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,502.21,410.84
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,430.39,351.67
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,341.0,276.19
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,260.37,205.81
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,164.5,121.08
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,72.79,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,15.41,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,30.14,19.05
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,42.54,31.32
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,55.49,43.21
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,60.95,48.21
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,99.25,61.62
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,128.06,89.89
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,128.82,101.32
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,185.14,143.81
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,253.81,197.05
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,303.59,236.35
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,362.24,282.81
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,411.36,321.69
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,463.13,362.01
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,495.33,386.09
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,524.73,407.31
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,641.72,499.71
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,774.41,601.12
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,816.44,628.34
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,858.69,655.57
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,896.43,679.39
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,931.45,700.99
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,960.03,719.33
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,985.28,735.3
