Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,1004.55,745.66
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,1020.21,753.55
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,1029.3,758.62
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,1034.58,761.26
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,1033.94,760.53
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,1029.45,757.44
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,1017.25,749.42
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,1001.4,739.48
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,983.86,728.59
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,954.57,709.91
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,920.13,689.19
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,882.98,666.51
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,839.2,637.98
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,793.46,607.83
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,742.44,573.89
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,686.95,536.18
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,622.85,491.28
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,559.79,444.59
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,484.98,387.98
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,413.86,331.92
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,326.61,260.18
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,247.81,193.11
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,137.03,99.77
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.69,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.39,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,22.78,13.8
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,29.43,20.74
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,35.75,26.81
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,42.56,33.12
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,88.65,47.75
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,146.17,86.1
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,208.8,138.15
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,271.9,195.12
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,341.71,258.75
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,406.24,317.7
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,471.77,375.96
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,534.89,430.59
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,597.96,483.39
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,657.57,531.78
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,715.89,577.67
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,769.4,617.98
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,820.7,654.16
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,867.89,687.73
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,912.28,718.92
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,951.25,744.74
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,986.78,767.88
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,1016.69,788.05
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,1042.84,805.55
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,1063.7,818.09
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,1080.53,827.87
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,1090.27,834.07
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,1095.8,837.53
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,1095.59,835.96
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,1091.18,831.7
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,1080.13,824.31
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,1065.02,814.32
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,1040.77,798.17
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,1012.93,779.68
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,979.52,758.48
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,942.99,735.03
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,900.23,705.62
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,855.01,674.34
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,800.22,636.11
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,750.2,601.6
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,685.92,554.58
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,621.95,506.55
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,546.69,447.64
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,474.28,388.61
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,389.65,317.31
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,309.71,247.21
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,206.38,155.8
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,110.95,9.31
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,40.99,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,12.63,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,25.38,16.34
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,32.33,23.5
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,38.93,29.83
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,42.61,33.19
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,90.99,49.32
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,151.76,90.48
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,213.48,140.77
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,275.58,195.44
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,340.06,252.6
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,402.75,307.61
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,466.52,361.81
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,529.97,413.85
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,590.6,461.88
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,648.11,505.72
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,704.49,547.17
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,756.02,583.68
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,805.28,615.56
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,850.45,645.26
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,892.98,672.82
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,929.07,694.9
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,961.78,714.58
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,990.34,733.32
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,1015.35,749.82
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,1032.52,760.36
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,1045.79,768.53
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,1054.01,775.04
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,1058.3,779.19
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,1054.24,776.57
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,1046.31,771.62
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,1033.46,764.62
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,1016.91,755.33
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,1001.43,747.26
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,973.69,730.96
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,939.03,710.99
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,901.56,688.88
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,856.32,659.73
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,809.18,628.87
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,753.39,591.49
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,700.6,555.67
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,636.11,510.42
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,572.61,463.01
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,497.04,404.66
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,425.1,346.89
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,340.05,276.27
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,262.8,209.55
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,168.89,127.24
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,80.43,13.17
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,28.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,17.48,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,34.04,23.72
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,46.53,35.84
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,59.69,47.97
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,69.69,56.93
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,90.63,71.72
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,123.96,98.29
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,157.23,124.34
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,185.11,146.29
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,214.09,168.89
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,268.22,210.66
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,332.09,259.94
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,352.23,275.15
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,369.29,287.44
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,421.6,326.64
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,477.86,367.99
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,619.35,476.6
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,781.22,595.21
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,825.64,623.46
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,867.81,650.81
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,903.8,672.86
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,936.82,692.77
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,964.67,711.01
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,989.25,727.2
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,1006.64,737.87
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,1020.41,746.32
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,1027.92,752.31
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,1031.7,756.07
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,1029.21,754.88
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,1023.01,751.41
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,959.71,712.31
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,884.55,662.33
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,852.71,642.58
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,818.55,620.7
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,708.91,541.45
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,592.81,456.02
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,564.85,437.93
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,534.94,417.67
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,467.18,367.62
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,390.25,309.78
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,346.59,277.14
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,303.7,244.2
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,257.96,208.43
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,213.14,172.29
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,164.43,131.46
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,117.99,91.69
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,69.05,49.43
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,15.79,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,18.68,2.23
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,36.29,25.37
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,51.89,40.05
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,64.14,51.35
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,33.99,24.7
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,10.19,3.04
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,47.4,34.62
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,84.23,65.44
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,114.25,90.17
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,144.41,114.72
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,240.05,190.78
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,354.03,281.72
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,372.74,296.56
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,386.72,306.93
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,364.78,288.98
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,336.81,265.8
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,549.7,438.88
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,790.16,625.17
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,834.36,653.94
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,876.29,681.44
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,912.39,704.62
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,951.47,729.63
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,979.65,748.18
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,1004.43,764.36
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,1025.52,776.85
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,1043.03,786.9
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,1051.5,792.44
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,1056.06,795.53
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,1056.1,796.15
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,1052.19,794.28
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,1039.49,786.18
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,1023.01,775.7
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,1001.24,761.73
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,975.93,745.44
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,942.82,723.4
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,914.47,704.77
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,871.89,676.37
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,826.96,646.16
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,772.54,609.03
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,717.12,570.92
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,654.11,526.49
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,594.56,482.52
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,520.5,424.77
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,449.68,367.42
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,366.46,297.8
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,290.42,231.54
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,193.12,146.46
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,104.42,34.56
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,37.69,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,14.01,2.12
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,28.43,19.34
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,35.63,26.48
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,42.46,32.89
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,46.77,36.77
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,99.45,55.59
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,155.16,94.35
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,219.23,147.51
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,280.24,201.33
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,343.73,257.36
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,405.68,311.46
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,468.85,364.78
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,529.69,414.48
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,590.3,462.07
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,647.24,504.94
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,702.13,544.67
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,753.04,580.6
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,801.86,612.13
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,846.55,639.84
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,888.68,665.26
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,924.22,686.3
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,956.52,704.99
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,984.44,721.44
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,1008.88,735.52
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,1025.94,744.06
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,1039.19,750.28
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,1047.02,754.64
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,1050.98,756.73
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,1047.64,753.72
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,1040.49,748.57
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,1026.94,741.74
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,1009.73,732.73
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,994.83,725.28
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,967.73,709.96
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,933.12,689.75
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,895.75,667.56
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,850.51,640.7
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,803.4,611.89
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,752.48,579.78
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,697.27,543.84
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,632.31,499.61
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,568.47,453.29
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,494.26,397.22
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,423.55,341.6
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,338.57,272.36
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,261.42,206.91
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,170.04,128.17
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,88.15,33.39
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,31.19,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,18.02,5.62
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,35.67,25.03
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,47.74,36.39
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,59.24,46.89
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,67.78,54.47
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,114.67,71.94
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,114.86,78.98
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,91.34,70.68
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,107.73,83.6
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,124.22,96.34
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,126.96,98.19
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,129.6,100.0
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,170.82,132.38
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,212.9,164.91
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,211.33,163.28
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,209.49,161.55
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,179.06,137.21
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,147.97,112.39
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,147.34,111.59
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,146.68,110.75
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,156.26,117.96
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,165.97,125.24
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,154.04,115.87
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,141.93,106.38
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,175.06,131.99
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,208.61,157.63
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,198.8,150.11
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,188.87,142.58
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,171.06,128.89
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,153.19,115.11
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,149.37,112.3
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,145.55,109.48
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,133.47,100.0
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,121.41,90.54
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,159.66,121.06
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,199.01,152.43
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,142.27,108.2
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,86.74,64.3
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,83.91,62.42
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,81.14,60.55
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,71.21,52.71
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,61.39,44.88
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,51.12,36.66
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,40.87,28.29
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,31.09,20.16
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,21.33,11.91
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.43,5.11
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.44
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.88
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,12.31
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,18.05
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,38.08,26.23
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,42.75,30.01
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,39.97,27.57
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,37.19,25.16
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,45.12,31.59
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,53.07,37.98
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,89.52,67.35
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,125.54,95.92
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,129.4,98.75
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,133.27,101.64
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,193.24,148.75
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,254.3,195.88
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,292.42,225.11
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,331.3,254.77
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,308.66,236.77
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,285.42,218.44
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,294.21,224.67
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,303.02,230.88
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,311.85,237.15
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,320.71,243.45
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,404.14,306.78
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,479.45,363.06
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,563.26,425.65
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,634.3,477.94
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,647.49,488.57
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,658.94,498.2
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,634.54,481.23
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,609.05,463.62
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,529.72,404.99
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,452.35,347.04
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,571.23,442.71
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,675.51,524.51
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,625.75,488.68
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,575.66,453.01
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,521.75,413.82
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,468.14,373.8
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,456.26,366.17
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,432.85,347.75
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,353.04,281.66
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,279.91,219.03
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,188.25,140.75
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,105.78,49.67
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,37.69,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,16.32,6.21
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,33.32,23.1
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,41.14,30.55
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,48.54,37.32
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,55.8,43.74
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,106.7,59.08
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,162.46,98.13
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,226.79,150.62
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,286.9,202.3
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,351.31,257.86
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,414.41,312.12
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,481.11,367.43
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,543.09,417.38
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,605.4,465.77
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,663.32,510.36
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,719.98,552.8
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,772.41,589.01
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,822.8,621.86
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,868.14,651.75
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,910.71,679.42
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,948.2,702.56
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,982.36,723.31
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,1010.62,741.2
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,1035.2,756.68
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,1054.51,767.6
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,1069.9,776.06
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,1078.82,781.29
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,1083.64,784.05
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,1082.29,783.38
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,1076.84,780.28
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,1065.4,773.51
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,1050.03,764.38
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,1026.15,749.87
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,998.83,733.23
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,964.96,713.37
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,928.07,691.42
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,885.65,664.24
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,840.9,635.3
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,793.38,604.76
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,738.04,568.23
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,674.47,525.31
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,611.32,480.98
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,537.03,426.96
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,468.62,374.7
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,383.29,305.86
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,305.52,240.19
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,208.81,157.56
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,122.71,63.02
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,44.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,23.8,12.61
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,41.03,30.21
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,60.75,48.44
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,76.84,63.19
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,95.81,75.41
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,125.4,96.43
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,105.56,81.38
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,69.81,53.65
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,78.23,60.42
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,86.58,67.03
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,163.83,130.34
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,240.26,191.91
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,150.98,118.99
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,54.05,39.15
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,218.87,173.65
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,387.02,306.08
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,407.21,320.37
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,427.4,334.86
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,439.26,343.49
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,450.68,351.78
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,529.68,412.93
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,606.92,471.83
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,481.14,375.52
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,348.49,271.93
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,280.14,218.64
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,211.48,164.43
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,206.04,160.28
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,200.5,156.0
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,220.78,172.19
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,241.29,188.54
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,457.29,361.63
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,652.96,513.31
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,610.51,480.96
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,567.84,449.05
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,544.44,433.46
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,519.92,416.78
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,657.54,530.58
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,758.5,613.92
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,635.69,519.31
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,525.77,432.88
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,458.75,380.77
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,406.58,339.06
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,348.83,291.8
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,293.16,245.07
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,235.59,195.45
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,180.92,147.05
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,116.27,89.73
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,50.1,25.51
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,19.45,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,19.23,9.92
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,29.25,20.56
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,34.27,25.52
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,39.05,30.0
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,56.11,35.43
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,112.3,61.41
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,171.34,104.74
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,234.56,158.38
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,297.94,214.47
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,367.11,274.68
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,430.62,329.98
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,494.81,383.91
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,556.59,434.08
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,617.86,481.87
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,675.55,526.81
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,731.82,569.49
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,784.28,605.86
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,834.53,639.13
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,879.86,668.55
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,922.33,695.71
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,959.57,719.08
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,993.43,740.06
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,1022.33,758.74
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,1047.51,775.0
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,1066.42,787.64
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,1081.34,797.83
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,1090.19,803.81
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,1094.91,807.29
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,1092.98,806.63
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,1086.94,803.5
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,1074.27,795.77
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,1057.63,785.64
