Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,1031.71,769.9
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,1002.45,752.03
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,969.02,730.97
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,932.59,707.84
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,888.62,679.4
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,849.02,653.83
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,794.8,617.91
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,739.43,580.65
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,675.6,535.4
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,612.17,488.9
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,539.35,434.38
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,472.33,381.85
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,388.69,313.36
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,311.99,247.77
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,216.22,165.44
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,131.9,76.24
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,47.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,20.43,11.06
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,30.84,21.57
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,36.18,26.78
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,41.26,31.5
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,56.38,33.96
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,116.22,63.95
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,174.36,106.16
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,236.84,158.19
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,300.03,212.83
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,365.62,268.82
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,432.29,325.04
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,496.2,377.21
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,557.77,425.61
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,618.96,471.69
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,676.84,514.8
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,733.38,555.56
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,785.35,590.04
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,835.14,621.31
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,880.44,650.82
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,922.94,678.3
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,960.23,701.41
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,994.21,722.3
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,1022.89,740.64
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,1047.89,756.73
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,1066.64,768.02
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,1081.44,776.94
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,1090.2,782.63
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1094.86,785.94
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1092.87,785.82
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1086.79,783.32
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,1074.68,776.63
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,1058.64,767.63
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,1035.76,754.36
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,1009.26,738.86
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,975.04,719.29
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,937.8,697.62
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,893.7,670.23
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,847.34,641.03
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,800.49,610.89
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,745.79,574.75
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,681.76,530.55
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,618.03,485.05
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,544.76,431.87
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,477.21,380.42
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,394.45,313.97
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,318.42,250.03
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,222.35,168.82
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,138.2,82.39
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,50.34,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,22.57,13.07
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,33.34,23.81
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,38.95,29.2
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,44.3,34.07
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,60.82,36.67
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,115.69,63.7
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,177.59,109.49
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,239.73,161.4
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,301.41,215.41
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,365.57,271.28
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,428.71,325.48
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,495.18,380.38
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,555.56,428.17
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,615.61,473.76
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,672.27,515.89
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,727.59,555.52
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,779.15,590.15
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,828.59,621.33
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,873.12,648.78
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,914.91,673.95
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,951.55,695.3
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,984.96,714.25
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,1013.13,731.05
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,1037.69,745.47
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,1055.57,754.13
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,1069.56,760.37
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,1078.1,764.78
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,1082.63,766.82
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,1080.58,765.52
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,1074.52,761.94
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,1061.45,753.59
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,1044.55,743.03
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,1021.43,729.35
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,994.8,713.58
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,960.55,694.39
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,923.38,673.24
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,879.91,646.47
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,840.95,622.51
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,787.21,588.98
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,732.37,554.17
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,669.63,512.39
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,607.18,469.01
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,536.88,419.31
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,466.84,367.35
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,385.16,303.22
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,310.14,241.3
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,216.41,162.9
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,134.88,81.96
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,48.79,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,11.92,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,22.39,13.03
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,32.23,22.69
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,37.49,27.69
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,42.5,32.2
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,61.45,35.47
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,121.43,66.83
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,179.82,109.6
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,242.33,161.54
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,305.02,215.9
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,369.98,271.76
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,433.01,325.44
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,499.3,379.86
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,559.95,428.34
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,620.21,474.87
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,676.98,517.5
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,732.33,557.85
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,783.74,593.33
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,832.98,625.84
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,877.76,656.03
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,919.76,684.19
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,956.58,707.47
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,990.13,728.6
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,1018.41,747.3
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,1043.04,763.68
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,1060.98,776.22
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,1075.0,786.36
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,1083.51,792.62
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,1087.97,796.41
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,1084.82,795.38
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1077.63,791.88
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,1064.97,784.08
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,1048.46,773.9
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,1024.26,759.13
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,996.6,742.12
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,877.84,663.21
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,746.12,570.49
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,806.95,618.37
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,842.48,644.48
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,788.06,607.81
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,732.53,570.64
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,668.7,526.77
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,605.43,481.34
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,535.66,428.38
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,466.07,373.6
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,383.0,306.08
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,306.92,241.65
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,214.7,162.92
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,135.0,84.4
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,48.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,7.15,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,13.38,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,31.31,20.54
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,49.23,37.32
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,59.87,47.2
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,71.58,57.67
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,57.87,40.0
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,33.42,22.58
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,106.01,81.72
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,178.11,139.2
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,237.15,182.05
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,313.87,240.57
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,385.14,296.22
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,484.48,376.03
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,544.63,425.44
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,607.12,475.44
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,609.29,475.51
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,585.52,454.04
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,653.4,505.36
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,725.71,558.9
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,749.34,573.69
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,769.38,585.69
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,884.43,672.9
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,997.41,748.97
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,1027.64,768.13
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,1054.3,785.24
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,1077.47,800.36
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,1096.83,812.99
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,1105.98,818.5
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,1110.94,821.4
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,1112.02,820.64
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,1108.81,817.23
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,1096.61,811.36
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,1080.35,802.96
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,1050.57,783.98
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,1017.76,763.06
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,983.34,740.3
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,945.87,715.47
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,903.93,687.86
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,859.26,658.22
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,811.03,626.02
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,755.02,588.28
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,693.97,546.17
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,632.65,502.53
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,559.29,446.77
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,488.39,390.79
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,407.61,324.91
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,335.98,263.59
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,241.11,183.22
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,159.45,102.64
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,58.51,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,18.9,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,31.34,20.92
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,42.61,31.76
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,56.14,44.06
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,68.96,55.38
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,90.94,64.13
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,133.05,89.53
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,183.64,130.51
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,225.09,165.97
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,284.49,206.39
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,380.47,279.39
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,447.18,335.58
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,510.99,387.93
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,572.54,436.87
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,633.95,484.01
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,651.35,495.03
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,650.5,491.31
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,709.48,533.56
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,770.82,576.3
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,849.19,632.84
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,931.36,687.35
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,962.89,705.9
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,990.04,721.81
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,955.57,698.08
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,897.78,653.18
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,945.82,686.58
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,993.83,718.76
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,1008.61,728.11
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,1020.02,734.73
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,987.29,712.62
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,950.03,686.86
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,888.35,644.98
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,825.34,601.93
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,863.45,631.42
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,899.25,657.74
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,813.91,600.85
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,735.78,547.91
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,795.42,593.55
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,831.43,618.56
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,776.08,582.27
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,723.28,547.96
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,657.52,504.12
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,592.79,458.3
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,519.76,406.28
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,449.87,354.2
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,366.57,288.83
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,290.34,226.29
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,200.99,151.92
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,124.37,80.66
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,44.24,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,18.22,0.01
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,33.23,22.69
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,49.26,37.79
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,64.31,51.57
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,78.76,64.5
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,92.76,65.36
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,133.49,88.39
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,181.54,124.57
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,234.56,168.24
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,286.5,213.73
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,336.17,256.52
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,385.04,297.46
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,433.51,336.93
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,485.78,378.26
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,539.69,419.87
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,587.26,455.3
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,633.69,488.9
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,628.82,481.89
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,614.8,467.64
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,598.36,453.88
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,579.34,437.95
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,680.65,513.39
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,789.21,591.46
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,832.94,620.84
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,876.13,649.66
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,844.88,624.32
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,802.83,592.42
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,815.39,602.17
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,826.12,610.39
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,747.35,553.32
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,654.8,486.35
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,557.3,416.62
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,446.32,335.42
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,641.5,485.16
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,813.64,611.72
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,718.1,543.35
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,615.44,469.84
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,470.74,362.97
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,333.67,257.98
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,533.75,419.22
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,676.87,531.75
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,612.56,484.58
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,549.54,438.16
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,477.2,383.05
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,405.23,326.41
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,323.8,260.11
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,250.69,198.6
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,170.02,129.98
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,101.07,66.69
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,34.29,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.81,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.41,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,21.81,13.01
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,36.24,26.29
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,53.88,42.21
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,71.24,57.63
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,72.47,55.77
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,73.21,56.13
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,40.88,28.79
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,8.35,1.36
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,162.14,118.82
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,363.12,274.12
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,209.21,161.14
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.95,5.8
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,36.32,24.06
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,58.74,42.09
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,62.04,44.54
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,65.34,47.0
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,146.69,111.37
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,228.69,174.69
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,156.39,118.29
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,83.23,60.66
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,133.26,99.99
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,183.9,139.12
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,226.64,171.96
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,269.95,204.97
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,380.86,288.53
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,488.18,367.18
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,678.2,510.36
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,858.56,641.16
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,946.53,707.62
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,1021.14,760.22
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,1006.02,750.44
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,987.51,739.05
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,823.17,624.03
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,652.86,496.61
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,656.75,503.93
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,656.56,507.6
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,726.34,564.53
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,775.23,604.08
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,720.41,566.15
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,665.27,527.29
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,603.64,481.4
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,542.86,435.1
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,470.93,379.1
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,399.97,322.45
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,323.29,258.95
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,253.57,199.55
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,171.72,130.33
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,95.34,62.72
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,34.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,19.1,4.84
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.71,23.06
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.66,36.9
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,58.19,45.64
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,67.24,53.67
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,59.77,39.58
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.93
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,77.14,58.63
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,104.87,81.04
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,104.01,79.7
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,102.96,78.24
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,150.22,115.61
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,198.09,152.84
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,226.06,174.04
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,254.74,195.61
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,221.57,169.21
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,187.0,141.81
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,193.89,146.73
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,200.91,151.71
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,336.46,255.46
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,474.98,358.53
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,496.99,374.32
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,519.27,390.57
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,403.78,305.36
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,278.58,210.93
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,436.59,331.49
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,602.98,453.89
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,601.47,452.48
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,599.08,451.06
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,593.36,446.6
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,586.97,441.71
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,342.76,261.8
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,112.67,83.46
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,131.92,98.93
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,151.4,114.43
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,196.71,150.34
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,243.13,186.96
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,231.89,178.37
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,220.63,169.85
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,335.59,263.76
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,420.47,332.97
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,372.34,296.3
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,325.76,260.43
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,349.67,281.49
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,361.88,291.65
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,275.09,219.96
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,206.06,161.61
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,134.9,101.7
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,65.92,42.49
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,25.33,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.77,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.26,0.06
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,24.13,14.78
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,38.92,28.08
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,56.49,43.64
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,73.82,58.72
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,101.89,78.2
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,137.25,104.98
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,177.12,125.88
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,252.19,177.8
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,289.34,214.2
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,310.45,235.03
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,326.39,248.58
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,333.24,253.73
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,382.06,289.98
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,437.0,330.23
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,497.35,374.0
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,563.9,421.53
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,672.73,502.9
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,797.78,592.06
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,840.87,618.62
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,881.73,643.64
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,913.46,661.16
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,947.81,680.02
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,974.99,695.65
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,998.96,709.11
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,1018.61,719.32
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,1034.81,727.4
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,894.86,636.19
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,716.13,510.74
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,704.25,503.61
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,691.1,494.47
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,875.12,626.84
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,1013.84,717.59
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,991.63,703.45
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,966.07,688.88
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,940.02,673.52
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,903.03,651.14
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,862.69,626.56
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,819.84,600.13
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,767.18,567.18
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,713.53,533.05
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,652.95,493.4
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,595.15,453.64
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,524.7,402.4
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,457.05,351.42
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,378.43,290.27
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,306.09,231.71
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,217.29,159.65
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,141.92,93.75
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,51.2,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.6,7.82
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,33.16,23.11
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,46.09,35.21
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,67.44,54.46
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,89.45,73.94
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,81.2,61.95
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.38
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,82.93,64.11
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,104.05,81.19
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,103.15,79.96
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,102.07,78.64
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,111.33,85.74
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,120.62,92.79
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,85.37,63.97
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,49.41,34.64
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,51.76,36.41
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,54.12,38.16
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,94.69,70.42
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,135.26,102.15
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,82.67,60.51
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,29.89,18.38
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,56.1,39.26
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,82.37,59.93
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,59.87,42.1
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,37.4,24.25
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,194.25,147.67
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,355.34,269.6
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,381.59,288.84
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,397.87,301.14
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,346.45,262.56
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,307.25,233.0
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,248.59,188.9
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,190.22,144.35
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,251.16,191.98
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,326.36,249.71
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,258.99,198.88
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,205.04,157.74
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,201.96,155.88
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,198.98,154.04
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,120.77,92.53
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,46.5,32.6
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,70.75,52.67
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,96.72,74.13
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,81.2,61.75
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,65.67,49.15
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,50.67,36.75
