Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,36.22,24.57
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,23.66,13.82
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.11,2.91
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,12.87,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,21.17,9.72
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,33.87,23.72
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,45.99,35.02
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,24.6,16.34
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.41,0.99
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,27.37,17.75
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,47.4,34.6
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,59.07,44.17
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,70.75,53.61
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,91.96,70.76
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,112.89,87.4
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,112.24,86.56
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,111.51,85.7
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,107.05,81.71
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,102.52,77.72
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,146.69,112.66
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,191.38,147.33
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,241.14,185.33
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,291.73,223.26
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,219.86,167.96
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,146.71,111.08
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,148.36,112.22
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,150.02,113.26
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,190.51,144.75
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,231.52,176.25
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,208.56,158.25
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,185.4,140.23
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,161.56,121.82
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,137.61,103.22
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,175.29,132.76
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,213.4,162.31
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,178.39,135.29
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,143.48,108.24
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,210.49,160.49
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,279.2,212.9
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,338.27,259.0
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,385.48,295.93
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,631.0,487.54
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,812.28,618.56
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,759.43,582.49
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,705.65,547.22
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,644.04,504.81
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,585.86,462.55
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,515.81,409.75
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,448.59,357.31
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,371.06,294.86
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,299.78,235.19
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,214.19,163.5
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,141.18,98.43
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,60.94,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,20.86,10.21
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,29.87,20.42
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,38.37,28.46
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,52.73,41.47
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,83.51,68.71
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,89.32,69.98
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,94.82,74.06
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,111.97,87.79
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,129.26,101.39
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,157.36,123.14
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,186.36,145.26
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,195.68,151.9
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,204.89,158.43
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,243.0,187.36
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,282.23,216.66
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,322.9,247.16
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,366.71,279.67
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,426.1,323.19
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,488.65,368.17
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,615.17,462.61
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,751.76,560.94
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,863.96,642.23
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,974.1,713.83
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,1000.63,729.46
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,1023.72,743.58
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,1040.32,752.6
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,1053.2,759.36
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,1060.29,763.55
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,1063.53,765.47
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,1060.35,764.04
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,1053.32,760.35
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,1039.99,752.3
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,1022.99,742.09
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,999.48,728.31
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,972.65,712.47
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,938.89,692.08
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,909.81,674.77
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,866.26,647.58
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,820.63,618.78
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,767.44,585.13
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,713.29,550.14
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,651.28,508.88
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,592.72,467.53
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,523.14,415.94
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,456.3,364.43
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,377.64,300.94
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,305.23,240.2
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,218.87,167.65
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,145.07,102.04
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,63.0,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.51,12.79
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,36.12,25.89
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,48.15,37.01
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,62.35,49.81
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,85.16,69.86
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,110.45,86.37
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,143.98,111.53
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,175.75,135.85
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,210.08,162.33
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,232.05,179.84
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,252.44,195.69
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,268.44,207.66
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,283.17,218.32
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,425.09,327.91
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,613.09,469.0
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,667.29,507.79
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,719.62,545.04
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,768.51,578.32
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,815.78,608.7
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,857.28,634.81
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,896.23,658.98
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,928.62,679.05
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,957.76,696.96
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,983.52,713.64
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,1005.96,728.26
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,1022.55,738.2
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,1035.57,745.96
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,1041.94,751.09
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,1044.59,754.01
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,1040.96,753.05
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,1033.61,749.85
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,1019.61,742.09
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,1002.09,732.16
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,987.17,724.37
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,960.12,708.54
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,925.86,688.66
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,888.94,666.81
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,844.05,638.19
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,797.45,608.05
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,744.43,573.81
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,694.01,540.76
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,631.47,496.61
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,569.94,450.93
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,500.12,398.64
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,433.27,346.71
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,355.52,283.57
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,284.21,223.65
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,199.66,152.58
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,129.79,91.18
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,57.59,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,14.77,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,25.46,14.52
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,43.92,32.37
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,61.7,48.55
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,74.62,60.16
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,82.5,67.02
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,80.18,56.41
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,61.39,45.77
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,72.15,54.4
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,82.82,62.84
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,98.29,74.92
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,113.82,86.86
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,146.38,112.38
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,179.42,137.93
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,192.0,147.2
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,204.78,156.6
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,167.25,127.0
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,128.62,96.48
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,174.56,132.15
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,221.22,167.85
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,169.5,127.62
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,116.97,86.55
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,159.09,119.23
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,201.79,151.93
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,201.4,151.55
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,200.94,151.18
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,185.1,138.73
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,169.1,126.2
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,247.51,186.62
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,327.41,247.5
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,264.95,200.35
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,202.59,152.88
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,252.86,192.18
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,304.08,231.99
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,270.98,206.94
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,237.9,181.83
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,235.23,180.2
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,232.6,178.59
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,185.75,142.31
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,139.53,106.1
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,186.69,144.8
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,244.73,191.9
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,257.84,204.33
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,276.82,221.15
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,236.38,189.18
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,197.1,157.58
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,223.56,179.17
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,237.49,187.94
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,156.81,119.82
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,93.24,65.05
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,42.15,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,9.16
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,41.83,30.25
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,64.06,50.03
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,80.73,64.85
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,98.92,80.67
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,121.97,93.51
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,145.57,111.82
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,174.47,134.56
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,203.6,157.41
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,217.64,168.37
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,230.05,177.78
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,252.93,195.26
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,276.55,213.22
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,364.18,280.15
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,464.3,355.51
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,486.65,371.51
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,506.94,385.85
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,462.67,351.71
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,409.2,310.29
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,423.69,320.91
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,438.23,331.36
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,373.96,282.6
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,302.11,227.95
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,506.55,383.23
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,705.97,527.88
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,588.59,441.17
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,456.49,343.03
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,330.14,250.01
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,197.4,149.24
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,114.42,85.04
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.44
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,108.56,80.91
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,186.2,142.07
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,261.74,201.14
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,352.49,270.94
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,230.78,178.02
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,125.28,95.22
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,73.17,53.78
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,22.31,12.61
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,15.79,7.33
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.81,1.64
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.1,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,58.14,42.99
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,108.59,84.16
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,115.26,89.04
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,121.9,93.9
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,147.09,113.77
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,172.71,133.81
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,340.0,265.4
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,536.6,414.72
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,481.51,370.04
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,406.69,309.93
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,591.23,453.52
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,801.8,606.19
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,558.98,427.96
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,266.83,201.61
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,247.67,187.77
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,228.21,172.94
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,346.91,262.69
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,464.84,348.86
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,753.26,566.46
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,1021.95,750.32
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,718.69,539.84
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,373.33,280.51
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,366.67,277.16
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,359.77,272.38
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,477.78,361.74
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,608.73,456.68
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,367.96,280.73
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,118.4,88.46
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,74.63,54.47
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,31.66,20.11
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,90.54,67.76
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,152.43,117.15
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,235.51,184.55
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,310.8,244.57
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,150.78,118.5
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.63,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.7,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.78,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.85,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.39,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.92,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,15.04,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,29.39,18.57
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,45.18,33.54
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,57.69,44.97
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,50.87,39.28
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,48.33,37.08
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,55.32,40.93
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,62.33,46.52
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,111.83,86.65
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,160.73,125.27
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,188.52,146.36
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,217.47,168.17
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,236.71,182.61
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,260.28,200.28
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,311.9,238.74
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,366.56,278.71
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,434.25,328.07
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,508.76,381.28
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,424.63,318.36
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,327.05,244.97
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,439.28,328.12
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,558.86,412.76
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,508.09,374.76
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,457.76,337.76
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,480.7,354.42
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,503.95,370.81
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,365.68,271.96
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,219.96,164.4
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,348.55,260.89
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,474.56,351.27
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,610.78,449.87
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,746.8,544.58
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,755.27,552.42
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,761.24,559.86
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,599.8,446.96
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,442.0,332.36
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,367.46,279.34
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,282.08,216.07
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,250.44,192.67
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,219.03,168.95
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,182.61,140.91
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,146.72,112.89
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,182.61,142.67
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,210.71,165.87
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,179.02,141.01
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,148.0,116.35
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,210.34,167.63
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,248.03,195.31
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,174.45,133.45
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,104.02,73.84
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,47.33,5.57
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.24,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,81.05,59.85
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,161.11,120.22
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,197.58,147.71
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,236.71,177.98
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,288.69,214.58
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,359.56,267.23
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,395.32,296.97
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,421.7,317.87
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,477.96,359.62
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,540.28,405.04
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,570.47,425.03
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,594.72,440.35
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,686.46,507.24
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,790.01,579.98
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,829.2,604.33
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,866.33,627.46
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,906.72,652.51
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,939.33,672.38
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,963.97,687.25
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,985.46,700.28
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,1000.77,709.54
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,1012.63,716.85
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,1019.02,720.03
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,1021.85,721.19
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,1018.07,719.4
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,1010.7,715.63
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,1005.6,713.44
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,987.68,703.39
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,967.51,692.18
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,943.72,678.75
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,909.66,660.87
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,873.01,641.11
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,712.16,535.21
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,555.27,422.41
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,632.09,485.14
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,682.75,525.22
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,622.14,483.29
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,562.41,440.57
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,494.52,390.01
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,429.48,339.91
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,354.74,280.61
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,286.1,224.05
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,204.62,156.22
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,137.42,98.33
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,62.51,13.71
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.31,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.62,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,8.33,1.61
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.04,4.97
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,16.68,9.1
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,21.33,13.17
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,15.76,7.61
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.2,2.89
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,34.84,23.34
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,59.56,43.5
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,56.31,40.56
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.7
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,73.17,53.76
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,93.21,69.56
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,205.73,157.02
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,317.34,239.91
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,451.31,339.05
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,602.62,446.51
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,694.67,512.6
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,799.89,585.53
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,840.86,611.09
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,879.58,635.8
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,910.18,654.66
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,943.91,675.52
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,968.72,691.99
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,990.32,706.62
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,1006.18,717.76
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,1018.58,726.89
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,1024.46,731.42
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,1026.72,733.88
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,1021.34,732.33
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,1012.42,728.69
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,1007.26,726.95
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,989.27,717.07
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,965.44,703.57
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,938.49,688.04
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,903.97,668.3
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,866.97,646.75
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,824.24,619.8
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,779.64,591.29
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,616.91,476.38
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,462.2,360.15
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,303.56,238.96
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,151.1,117.17
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,127.91,99.32
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,105.14,81.18
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,83.43,63.61
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,61.57,45.51
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,42.25,29.2
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,23.21,12.93
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,11.59,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,12.45,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,25.14,15.75
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,32.12,22.61
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,38.71,28.71
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,41.99,31.7
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,45.1,34.38
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,98.49,53.2
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,155.32,90.2
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,213.21,136.59
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,274.31,188.84
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,335.53,241.54
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,398.31,294.27
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,462.47,347.11
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,523.11,395.62
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,581.55,441.02
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,639.24,484.38
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,693.73,524.92
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,746.74,563.39
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,795.43,596.18
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,841.87,627.0
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,883.2,653.8
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,921.75,678.55
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,956.46,699.7
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,988.01,718.68
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,1013.43,734.63
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,1035.32,748.39
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,1051.63,758.66
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,1064.16,766.68
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,1070.84,770.63
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,1073.62,772.28
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,1069.44,768.7
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,1061.38,762.88
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,1048.0,756.34
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,1030.93,747.57
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,1006.36,733.11
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,978.49,716.59
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,944.57,695.19
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,907.85,671.95
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,864.55,644.64
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,825.56,620.07
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,773.13,586.37
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,719.67,551.48
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,658.99,509.76
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,598.65,466.37
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,532.25,417.88
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,466.02,367.69
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,390.62,307.96
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,320.75,250.33
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,237.69,181.54
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,165.97,119.82
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,75.93,26.75
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
