Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,13.24,0.0
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,26.82,17.23
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,34.15,24.35
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,41.07,30.7
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,44.62,33.91
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,47.97,36.78
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,97.32,52.03
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,157.53,91.78
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,215.02,137.36
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,275.73,188.55
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,336.42,240.15
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,398.61,291.88
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,458.99,341.71
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,522.55,392.25
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,580.09,436.08
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,636.81,477.81
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,690.46,516.68
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,742.67,553.46
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,789.95,583.76
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,834.9,611.76
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,876.34,637.85
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,915.11,662.0
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,948.34,682.45
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,978.43,700.86
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,1003.84,716.33
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,1025.82,729.7
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,1040.85,738.12
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,1052.16,744.39
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,1059.2,749.64
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,1062.45,752.72
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,1058.34,751.42
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,1050.44,747.96
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,1037.29,743.42
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,1020.51,736.61
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,996.77,723.9
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,969.78,709.02
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,935.91,689.05
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,906.61,672.0
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,863.95,646.15
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,819.2,618.51
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,766.09,584.77
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,712.05,549.74
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,651.16,507.93
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,593.5,465.99
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,524.45,415.14
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,458.01,364.35
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,381.65,303.16
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,311.25,244.63
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,229.85,176.59
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,159.35,115.78
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,71.91,28.47
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,17.82,3.49
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,34.4,23.65
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,54.59,42.11
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,71.5,57.37
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,87.17,71.18
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,102.37,84.22
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,131.13,99.68
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,160.05,123.3
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,150.0,116.42
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,135.65,105.93
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,132.13,102.54
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,128.22,98.87
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,226.71,176.56
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,331.55,257.55
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,280.46,217.26
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,224.1,172.67
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,279.01,214.63
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,334.81,256.36
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,325.33,248.2
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,313.47,238.49
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,313.9,238.63
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,314.15,238.65
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,311.44,236.47
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,308.53,234.18
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,390.15,295.44
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,468.75,353.12
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,447.3,336.4
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,425.04,319.47
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,288.27,218.0
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,147.23,110.23
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,141.96,106.36
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,136.67,102.31
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,422.01,324.46
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,709.05,532.83
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,823.73,619.84
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,913.79,685.58
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,885.56,667.04
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,849.95,644.23
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,671.93,516.64
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,491.26,379.91
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,593.32,463.55
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,658.76,517.71
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,599.5,473.73
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,541.1,430.05
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,473.96,378.86
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,406.42,325.88
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,335.46,267.93
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,270.27,213.08
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,195.61,150.27
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,131.15,95.11
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,62.16,26.59
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,16.43,3.8
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,32.52,21.73
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,43.15,31.63
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,53.29,40.75
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,74.32,59.01
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,101.37,82.06
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,131.82,100.26
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,163.71,122.83
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,183.62,139.64
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,194.02,148.74
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,232.01,177.46
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,272.83,208.19
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,337.47,256.91
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,413.49,314.45
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,465.27,353.0
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,521.02,394.04
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,606.75,459.71
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,711.39,538.08
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,756.85,569.31
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,800.41,597.77
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,839.55,623.81
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,876.38,648.15
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,907.98,669.07
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,943.14,692.38
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,966.76,707.44
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,987.16,720.46
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,842.84,618.59
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,659.82,481.33
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,855.34,627.9
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,1019.58,740.09
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,880.11,644.01
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,706.02,516.77
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,570.03,420.96
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,421.95,313.06
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,702.98,526.98
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,929.77,686.27
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,896.0,662.93
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,859.8,639.68
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,558.68,426.08
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,237.06,178.78
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,485.27,376.16
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,666.12,514.18
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,606.37,469.9
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,547.57,426.65
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,480.47,376.54
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,416.32,327.13
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,339.55,266.41
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,273.3,212.09
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,198.51,150.19
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,134.02,95.82
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,63.44,28.75
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.77,6.13
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.84,23.75
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,48.12,35.93
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,60.75,47.22
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,68.53,54.13
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,86.23,69.38
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,116.09,89.8
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,143.11,110.49
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,190.26,135.98
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,277.83,197.4
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,324.52,240.5
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,361.11,273.2
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,421.32,320.06
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,500.05,381.62
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,553.49,423.55
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,607.23,464.65
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,657.86,503.29
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,708.02,540.8
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,752.32,572.41
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,794.78,602.11
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,832.85,628.6
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,868.79,653.28
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,900.89,675.25
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,930.62,695.58
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,885.55,661.04
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,822.16,610.73
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,712.61,529.19
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,579.24,429.35
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,568.82,422.35
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,557.69,414.48
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,462.05,344.96
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,365.77,273.76
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,450.75,338.33
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,535.96,401.64
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,562.78,422.48
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,575.09,433.19
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,709.47,538.46
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,811.52,618.52
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,675.93,518.0
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,543.81,418.48
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,568.08,440.87
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,594.36,463.51
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,434.66,341.32
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,291.44,228.75
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,247.67,195.01
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,198.72,156.33
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,203.03,160.15
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,194.67,152.44
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,132.73,101.01
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,75.54,53.47
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,35.7,15.48
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.56,6.3
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.81,24.25
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,43.05,32.23
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,51.69,40.24
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,55.91,44.01
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,63.69,50.73
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,111.51,63.39
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,166.92,100.39
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,229.89,151.31
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,291.56,203.73
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,352.14,255.66
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,415.25,308.54
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,476.88,359.43
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,541.67,410.78
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,600.88,455.55
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,659.65,498.25
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,714.25,536.96
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,767.27,573.2
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,816.07,603.87
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,862.64,632.35
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,904.3,658.8
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,943.09,683.21
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,977.85,703.48
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,1009.48,721.61
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,1034.58,736.99
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,1056.08,750.19
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,1071.94,759.96
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,1083.97,767.49
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,1089.59,770.64
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,1091.23,771.5
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,1087.38,769.71
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1079.59,765.66
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1065.39,756.65
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1047.44,745.48
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,1023.01,730.93
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,995.24,714.39
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,960.83,692.0
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,923.58,667.79
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,879.52,639.69
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,839.76,614.3
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,786.63,579.81
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,732.38,544.3
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,670.44,503.48
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,609.0,460.98
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,542.75,413.53
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,476.6,364.55
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,399.2,305.4
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,327.65,248.57
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,245.04,182.5
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,173.25,123.06
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,81.34,41.77
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,17.12,6.64
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,33.95,23.61
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,43.35,32.4
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,53.22,41.26
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,57.75,45.27
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,66.74,52.97
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,113.87,66.34
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,166.93,102.08
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,221.7,146.13
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,279.9,195.56
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,337.54,245.33
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,400.69,298.73
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,458.48,346.68
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,516.93,393.63
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,573.13,437.62
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,629.0,480.02
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,681.2,519.32
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,731.35,556.25
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,777.01,587.48
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,820.52,615.81
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,859.49,641.78
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,895.9,665.87
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,926.58,684.87
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,954.13,701.71
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,977.13,716.4
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,996.92,729.02
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,1007.86,734.69
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,1024.97,744.54
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,1028.86,746.99
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,1029.11,747.28
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,1017.96,740.29
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,1003.38,731.24
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,883.37,649.39
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,752.42,554.38
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,639.81,475.31
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,542.01,404.37
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,490.0,368.29
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,426.19,322.81
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,381.7,290.54
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,337.68,258.14
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,245.32,188.26
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,149.25,113.54
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,143.76,109.78
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,138.36,105.93
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,243.46,192.32
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,329.13,260.39
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,258.68,203.96
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,188.22,146.93
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,128.21,97.49
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,72.09,50.99
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,34.29,16.26
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,21.92,10.27
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,39.38,27.69
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,57.61,44.02
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,75.11,59.42
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,72.07,56.84
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,70.93,55.68
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,117.3,88.67
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,171.61,129.19
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,155.21,117.67
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,132.34,100.85
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,144.51,109.89
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,156.88,119.02
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,265.43,202.39
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,382.63,291.13
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,361.85,274.56
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,330.84,249.95
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,373.02,281.35
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,416.99,313.66
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,364.48,273.52
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,307.0,229.61
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,213.77,159.42
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,118.84,86.73
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,174.03,129.21
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,229.95,171.61
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,398.02,297.53
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,567.47,419.73
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,550.49,406.69
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,532.48,393.59
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,634.27,468.42
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,726.99,534.97
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,662.63,488.48
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,597.37,441.49
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,744.64,551.88
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,885.76,653.56
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,843.36,622.6
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,791.41,586.28
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,755.08,562.78
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,717.94,538.37
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,642.22,485.7
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,567.04,432.65
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,540.88,413.58
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,506.15,388.04
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,341.53,264.18
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,170.66,130.91
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,141.64,108.73
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,113.43,86.54
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,142.94,110.96
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,169.36,131.52
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,112.72,85.01
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,53.89,36.82
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,26.11,11.56
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.63,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,23.53,12.42
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,37.77,27.23
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,48.2,37.06
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,58.15,46.16
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,64.54,51.73
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,77.27,55.14
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,122.35,74.61
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,173.95,109.9
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,227.99,153.74
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,285.64,202.85
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,342.78,251.63
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,402.75,301.82
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,463.61,352.48
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,521.48,399.44
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,577.33,442.65
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,633.5,484.51
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,686.23,522.26
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,737.78,557.77
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,783.69,587.44
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,828.86,614.75
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,869.11,638.84
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,906.8,660.55
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,940.32,678.06
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,971.07,693.21
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,995.61,706.72
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,1016.85,718.08
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,1032.78,724.67
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,1045.17,729.07
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,1051.9,733.29
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,1054.9,735.47
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,1051.63,734.91
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,1044.6,732.24
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,1031.39,724.28
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,1014.62,714.32
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,991.79,701.59
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,965.63,686.88
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,932.29,666.9
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,903.38,649.76
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,862.46,624.81
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,819.31,598.34
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,767.43,566.91
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,714.53,534.23
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,656.61,496.33
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,601.1,457.81
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,533.65,410.01
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,468.52,362.09
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,395.66,306.58
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,327.82,252.47
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,247.71,187.58
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,177.79,128.96
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,98.21,57.51
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,21.85,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.27,11.7
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,35.35,24.96
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,44.29,33.35
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,53.47,41.68
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,44.79,34.03
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,52.06,38.3
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,74.64,56.93
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,96.36,74.53
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,132.45,103.31
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,169.28,132.23
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,163.93,127.4
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,157.41,121.67
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,180.1,139.29
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,203.33,157.21
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,263.79,203.64
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,323.39,248.56
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,393.72,301.88
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,467.97,357.38
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,472.93,359.48
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,475.71,360.12
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,577.89,436.93
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,688.4,517.68
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,637.65,477.89
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,584.14,436.44
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,501.84,376.47
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,421.48,316.83
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,529.87,398.08
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,649.9,484.95
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,558.74,418.6
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,475.02,357.08
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,756.47,572.79
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,998.89,744.94
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,983.83,735.43
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,965.57,725.59
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,937.92,708.3
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,902.68,685.72
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,867.35,662.32
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,829.99,637.39
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,766.17,592.95
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,698.55,544.75
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,639.42,502.46
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,581.7,460.38
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,507.23,403.86
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,426.86,341.95
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,369.06,296.92
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,315.14,253.87
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,257.4,206.53
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,203.48,161.36
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,146.71,113.58
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,89.87,65.61
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,46.76,26.69
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.63
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.54
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,22.25,14.24
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,30.62,21.91
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,39.93,30.32
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,49.26,36.7
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,34.82,24.18
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,20.42,11.77
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,108.21,85.18
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,192.1,153.8
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,118.13,92.89
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,36.29,24.84
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,77.86,59.39
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,118.85,92.97
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,145.3,114.14
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,172.15,135.42
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,186.13,146.4
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,200.32,157.53
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,188.84,148.12
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,177.12,138.57
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,246.42,193.63
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,316.67,248.45
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,435.07,339.82
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,554.6,429.19
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,536.54,414.9
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,517.12,400.1
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,480.03,372.15
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,441.68,343.06
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,394.2,307.03
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,336.16,262.53
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,407.24,317.54
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,469.38,364.65
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,338.84,264.75
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,202.39,157.87
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,219.1,171.22
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,236.01,184.48
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,247.06,193.57
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,258.2,202.78
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,353.26,280.02
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,446.08,353.79
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,339.19,270.51
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,247.9,197.95
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,250.57,201.63
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,251.07,203.14
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,217.61,176.54
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,184.7,149.94
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,150.5,121.42
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,117.13,93.09
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,83.79,64.57
