Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,51.86,37.11
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,26.55,13.89
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,13.34,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,23.22,13.37
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,34.54,24.93
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,39.7,29.97
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,44.65,34.52
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,47.61,37.16
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,61.51,39.09
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,112.69,62.03
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,173.13,105.31
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,230.89,153.45
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,291.49,206.39
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,351.25,259.12
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,412.5,312.09
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,476.05,365.23
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,535.79,413.77
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,592.55,458.46
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,648.48,501.0
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,701.59,541.16
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,753.18,579.2
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,799.95,609.87
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,844.42,638.53
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,885.55,665.79
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,923.97,691.03
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,957.26,711.31
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,987.43,729.41
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1012.04,745.2
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1033.2,758.8
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,1049.37,767.75
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,1061.87,774.41
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,1067.61,778.34
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,1069.5,779.98
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,1066.03,778.33
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,1058.74,774.39
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,1045.15,766.08
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,1027.91,755.56
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,1004.18,741.32
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,977.15,724.97
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,943.67,704.3
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,907.41,681.7
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,865.46,655.04
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,827.49,630.92
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,776.3,597.81
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,723.98,563.39
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,664.92,522.35
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,606.06,479.4
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,541.34,431.14
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,476.77,381.31
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,403.32,322.05
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,334.98,264.93
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,256.29,199.01
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,187.21,139.38
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,108.68,69.15
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,30.3,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,13.34,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,22.97,13.19
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,35.29,25.28
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,42.19,31.78
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,48.7,37.67
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,51.84,40.42
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,66.52,42.5
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,117.08,65.85
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,172.79,105.11
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,233.77,155.27
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,293.07,206.39
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,352.17,257.4
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,412.99,308.71
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,472.58,358.17
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,532.61,406.34
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,591.77,452.34
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,647.61,494.53
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,700.16,533.99
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,751.28,571.46
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,798.86,602.95
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,844.33,632.16
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,884.93,658.72
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,922.87,683.28
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,957.01,704.05
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,988.26,722.75
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,1013.18,738.69
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,1034.73,752.49
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,1050.85,761.35
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,1063.34,767.96
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,1070.1,772.54
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,1073.05,774.85
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,1069.64,773.24
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,1062.4,769.34
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,1048.9,761.2
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,1031.74,750.85
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,1008.6,737.06
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,982.14,721.15
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,948.76,701.42
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,912.61,679.75
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,877.64,657.73
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,833.57,629.29
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,781.98,595.53
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,729.28,560.54
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,670.69,519.71
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,612.02,476.87
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,547.74,429.66
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,483.47,380.83
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,410.85,323.31
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,342.86,267.43
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,262.67,201.37
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,192.34,141.62
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,111.85,71.36
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,31.95,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.94,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,22.04,12.42
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,31.53,21.75
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,36.89,26.78
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,41.97,31.32
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,44.7,33.68
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,65.51,39.74
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,118.17,63.89
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,174.94,103.9
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,232.67,150.77
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,293.02,201.71
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,352.73,252.26
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,413.29,302.08
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,476.01,352.81
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,534.71,398.94
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,590.47,440.77
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,645.08,480.22
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,696.85,517.41
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,747.04,552.48
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,792.59,580.74
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,835.71,606.86
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,874.81,631.25
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,911.16,653.72
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,943.64,672.86
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,973.16,690.07
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,996.77,704.95
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,1017.01,717.86
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,1031.36,727.86
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,1042.08,735.78
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,1047.63,740.03
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,1049.42,742.14
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,993.99,707.12
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,919.15,654.58
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,976.23,699.18
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,1006.44,720.17
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,917.76,664.6
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,814.25,594.69
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,862.86,633.26
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,889.42,651.88
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,783.97,582.64
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,676.2,507.81
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,586.92,445.28
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,493.57,378.1
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,408.97,315.63
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,320.99,249.09
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,281.64,220.21
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,242.7,190.62
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,202.97,159.14
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,164.03,127.43
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,122.73,93.39
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,83.62,60.5
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,47.25,28.75
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,23.78,14.03
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,34.11,24.12
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,40.62,30.26
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,46.76,35.83
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,49.61,38.3
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,66.26,40.61
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,117.82,65.04
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,178.46,108.41
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,234.83,154.66
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,294.12,205.54
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,353.53,256.43
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,414.68,307.63
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,473.51,355.91
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,535.56,404.76
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,592.08,447.93
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,648.04,489.16
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,700.68,527.64
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,751.81,563.98
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,799.09,593.77
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,844.3,621.59
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,884.38,646.82
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,921.7,670.01
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,956.31,689.88
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,988.09,707.7
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,1012.69,722.25
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,1033.84,734.66
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,1049.96,742.49
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,1062.4,748.11
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,1068.55,752.09
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,1070.83,753.87
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,1067.21,752.21
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,1059.75,748.36
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,1045.96,741.37
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,1028.48,732.19
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,1004.24,718.8
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,976.79,703.39
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,944.17,686.4
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,908.74,667.28
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,865.67,641.78
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,826.69,618.58
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,775.95,586.74
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,724.03,553.54
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,665.07,513.56
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,606.41,471.67
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,542.73,425.2
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,479.06,377.09
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,407.81,320.8
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,341.09,266.05
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,264.06,202.37
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,196.06,144.36
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,119.94,78.15
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,42.87,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,26.84,16.67
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.53,29.7
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,49.65,38.19
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,58.33,46.01
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,70.32,56.48
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,91.48,65.18
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,144.61,103.78
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,181.84,137.21
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,213.7,151.65
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,286.06,203.04
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,342.24,251.37
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,399.97,300.13
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,459.24,349.75
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,515.36,395.82
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,568.51,437.72
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,620.91,477.81
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,670.62,514.55
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,719.24,549.47
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,763.44,580.46
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,805.62,608.21
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,844.12,634.24
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,880.31,658.53
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,912.68,678.74
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,948.78,701.32
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,972.0,716.17
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,992.02,728.96
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,919.09,677.18
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,818.72,599.93
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,863.14,631.86
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,899.99,657.8
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,755.6,555.72
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,607.64,448.64
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,716.14,531.14
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,819.09,606.97
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,699.9,521.34
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,582.83,436.01
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,741.38,559.97
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,858.83,647.75
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,737.2,561.73
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,606.06,464.52
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,649.57,502.35
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,672.68,524.21
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,618.47,484.59
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,564.06,444.27
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,499.33,395.5
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,437.02,347.18
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,371.41,294.76
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,309.47,243.44
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,236.33,181.91
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,170.69,125.79
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,102.25,66.76
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,38.66,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.31,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.62,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.94,0.45
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.26,2.52
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.05,4.97
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.84,6.81
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,41.81,29.23
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,68.88,51.35
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,65.62,48.47
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,62.37,45.62
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,52.13,37.02
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,41.89,28.5
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,134.21,102.52
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,224.8,173.43
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,142.22,108.03
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,55.99,39.3
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,93.19,68.84
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,130.2,97.84
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,197.19,149.95
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,264.96,201.75
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,225.99,171.67
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,186.38,141.13
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,225.29,170.72
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,264.62,200.13
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,195.05,146.87
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,124.9,92.59
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,258.39,195.52
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,403.76,303.65
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,566.29,425.06
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,721.49,537.07
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,516.11,388.92
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,289.75,219.49
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,288.63,219.64
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,287.48,219.18
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,234.06,178.71
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,180.95,137.93
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,293.56,227.27
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,401.33,311.67
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,277.74,216.53
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,151.61,116.71
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,316.97,253.14
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,468.63,375.16
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,375.59,301.49
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,298.81,239.91
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,260.48,209.37
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,222.92,178.96
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,183.24,146.33
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,144.83,114.21
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,101.71,78.03
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,66.61,48.27
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,37.35,22.79
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.34,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,32.81,21.52
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,49.23,36.84
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,64.65,50.76
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,79.5,63.84
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,92.28,74.81
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,112.39,87.39
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,102.42,78.74
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,89.6,68.06
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,173.87,124.94
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,298.7,216.78
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,335.6,251.64
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,361.95,275.78
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,403.9,308.85
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,445.94,341.18
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,475.9,363.48
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,502.77,382.68
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,558.65,424.16
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,619.64,468.73
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,707.89,535.59
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,809.06,610.0
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,847.57,635.24
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,883.93,658.98
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,921.8,682.09
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,951.71,699.47
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,975.11,714.11
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,995.44,726.7
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,1011.73,735.13
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,1024.71,741.38
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,1030.66,744.65
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,1033.02,745.73
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,1030.28,744.15
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,1023.86,740.44
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,1009.88,731.93
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,992.46,721.33
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,970.2,707.65
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,944.77,691.95
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,919.14,675.91
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,883.18,652.94
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,842.26,626.78
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,799.4,599.09
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,749.39,566.89
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,698.41,533.53
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,643.34,495.46
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,586.06,453.75
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,522.05,407.3
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,460.13,360.75
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,390.74,306.06
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,325.83,253.08
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,251.07,191.65
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,185.11,135.97
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,110.59,72.99
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,45.13,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,15.99,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,33.21,21.73
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,51.37,38.24
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,63.27,48.95
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,70.79,55.58
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,77.79,61.48
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,97.65,66.59
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,138.23,86.07
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,185.46,118.23
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,236.28,158.71
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,290.54,203.59
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,343.59,247.77
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,399.73,293.75
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,454.72,338.61
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,510.49,382.85
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,565.79,424.85
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,618.25,463.64
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,667.0,499.68
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,714.65,534.16
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,758.64,564.3
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,800.87,591.49
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,839.02,616.69
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,874.89,640.25
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,904.44,658.49
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,931.07,674.78
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,953.73,689.57
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,973.4,702.47
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,986.56,711.25
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,996.38,718.01
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,1001.33,721.46
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,1002.86,722.84
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,996.49,719.54
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,986.8,714.25
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,972.31,705.64
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,954.66,695.08
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,933.17,682.06
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,904.0,663.96
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,869.7,642.17
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,833.3,618.88
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,691.34,518.6
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,555.11,418.36
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,605.28,460.28
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,636.13,486.98
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,513.67,395.98
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,397.96,308.34
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,391.58,305.49
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,387.03,302.53
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,318.26,248.57
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,248.94,193.12
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,183.99,140.1
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,126.21,92.35
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,64.97,42.05
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,14.33,0.0
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,29.04,18.57
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,44.18,32.44
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,55.85,42.97
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,66.92,52.71
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,74.41,59.08
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,95.49,64.91
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,141.31,89.88
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,191.07,125.74
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,241.55,166.14
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,295.02,210.53
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,348.22,254.98
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,402.07,298.96
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,454.8,341.35
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,508.74,383.5
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,558.98,421.61
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,607.84,457.51
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,655.21,492.21
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,702.09,525.74
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,742.99,553.41
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,782.01,579.12
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,819.33,604.36
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,854.95,628.06
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,899.04,656.52
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,940.63,681.61
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,776.97,566.63
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,568.54,412.35
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,547.19,397.96
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,524.69,381.89
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,520.27,378.92
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,515.34,375.57
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,566.43,411.94
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,628.3,454.68
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,669.67,485.97
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,720.14,523.14
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,690.65,503.32
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,660.12,483.22
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,753.0,553.87
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,827.17,609.5
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,677.95,504.23
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,534.75,400.41
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,595.05,449.78
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,631.05,480.28
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,572.54,438.38
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,515.53,397.18
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,452.26,350.65
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,391.99,305.09
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,324.64,252.75
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,255.73,197.87
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,189.99,144.72
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,131.58,96.62
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,75.77,50.08
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,20.77,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,8.77,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.05,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,30.53,19.8
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,48.27,35.84
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,67.75,53.04
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,83.75,66.93
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,101.11,81.62
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,120.66,92.37
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,148.15,110.57
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,188.67,139.08
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,153.15,114.4
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,108.03,81.45
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,110.58,83.08
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,113.06,84.6
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,69.93,50.21
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,26.08,15.21
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,246.2,186.52
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,471.64,350.16
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,546.47,403.19
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,633.2,464.33
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,702.58,512.13
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,778.04,562.96
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,813.95,585.97
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,848.11,607.89
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,881.77,630.36
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,913.96,650.8
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,877.95,624.5
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,832.5,591.06
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,763.75,543.4
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,687.51,490.04
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,702.7,502.97
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,716.89,514.59
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,854.54,613.68
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,972.0,694.33
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,956.65,684.15
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,938.34,673.56
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,908.39,655.54
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,876.44,636.12
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,721.45,529.07
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,558.12,412.95
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,536.13,400.15
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,512.35,384.95
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,461.23,349.32
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,411.2,313.96
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,466.36,358.96
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,507.26,391.64
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,444.85,345.16
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,385.42,300.38
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,319.95,249.31
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,252.98,195.9
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,188.44,143.7
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,131.04,96.48
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,68.98,45.77
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
