Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.53,0.94
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,35.35,24.14
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,56.01,43.01
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,75.68,60.6
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,91.43,74.43
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,105.62,86.5
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,129.94,96.4
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,169.25,119.3
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,213.4,150.32
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,253.94,181.62
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,302.56,220.38
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,350.7,259.09
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,401.36,299.18
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,449.83,336.79
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,499.85,374.52
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,548.02,409.97
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,597.5,445.38
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,641.97,476.88
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,686.7,507.75
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,729.0,535.67
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,770.99,562.69
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,754.44,547.39
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,724.38,523.14
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,753.51,542.97
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,782.33,561.9
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,799.87,571.19
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,810.53,576.13
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,896.59,636.61
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,978.07,690.88
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,982.57,693.03
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,983.85,694.18
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,901.1,639.37
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,809.45,577.01
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,796.11,570.15
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,780.84,561.28
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,784.65,565.74
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,775.53,561.8
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,771.06,560.97
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,761.92,557.01
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,727.31,535.59
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,690.16,512.36
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,526.82,396.97
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,380.03,288.76
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,370.95,284.54
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,357.83,276.16
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,309.47,239.94
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,263.98,205.33
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,263.94,205.69
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,249.56,193.36
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,185.67,141.67
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,128.51,94.81
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,68.06,45.33
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,13.91,1.74
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,32.87,21.88
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,50.95,38.18
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,68.66,53.85
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,86.03,68.89
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,100.11,80.73
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,122.47,92.53
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,153.68,113.99
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,187.03,138.43
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,210.08,157.22
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,234.52,176.78
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,250.48,188.86
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,264.59,199.17
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,265.05,199.29
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,267.51,200.76
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,274.18,205.36
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,280.44,209.61
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,275.08,205.16
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,269.19,200.4
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,207.81,154.55
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,144.96,107.05
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,212.15,158.16
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,280.1,208.32
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,270.49,200.63
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,260.68,193.22
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,288.99,213.76
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,317.55,234.04
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,345.42,253.87
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,373.54,273.75
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,367.25,269.97
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,360.78,266.32
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,239.52,178.46
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,119.35,87.95
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,104.13,76.73
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.92,65.13
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,102.61,76.04
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,116.39,87.0
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,129.31,97.5
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,142.35,108.18
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,163.68,125.28
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,185.32,142.64
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,268.18,209.43
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,351.55,275.09
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,249.77,195.99
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,156.0,121.58
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,134.12,104.78
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,112.55,87.73
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,92.59,71.56
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,72.55,55.01
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,53.49,39.05
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,34.38,22.82
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,20.88,11.01
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.48
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,33.49,23.12
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,52.32,40.55
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,68.71,55.48
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,86.08,70.93
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,96.82,80.35
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,114.25,85.51
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,156.89,117.52
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,184.71,142.1
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,208.84,162.57
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,223.53,175.11
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,245.78,192.38
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,267.76,209.15
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,326.38,253.64
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,396.31,306.33
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,415.51,319.91
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,432.52,331.59
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,424.75,324.98
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,410.58,313.46
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,366.18,279.32
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,318.25,242.37
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,376.4,285.91
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,435.86,329.29
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,399.16,301.09
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,356.59,268.93
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,408.08,307.03
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,456.2,341.82
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,405.32,304.43
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,345.37,260.4
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,358.9,270.83
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,382.42,288.29
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,321.73,243.5
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,270.82,205.66
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,315.29,239.74
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,372.0,282.25
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,342.07,260.13
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,301.4,230.14
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,389.22,298.36
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,476.45,364.25
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,345.56,266.22
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,221.18,170.55
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,193.73,150.11
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,166.57,129.33
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,118.58,91.35
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,71.68,53.55
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,62.33,46.2
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,52.99,38.71
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,43.66,31.03
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,34.35,23.23
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,25.97,16.15
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,17.61,8.98
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.65,2.89
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.87
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,24.34
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,49.35,37.74
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,63.95,50.58
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,79.63,64.21
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,95.42,74.09
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,112.01,87.3
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,128.74,100.4
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,127.44,98.96
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,125.63,97.14
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,99.37,75.47
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,71.77,52.84
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,87.23,65.03
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,102.41,76.82
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,179.73,137.38
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,257.47,196.72
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,241.29,183.83
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,224.44,170.65
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,277.67,210.61
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,331.72,250.23
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,445.81,334.83
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,566.53,421.25
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,540.57,400.34
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,514.39,380.05
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,461.95,342.48
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,407.5,303.04
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,578.85,428.66
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,754.59,550.56
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,623.85,458.09
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,488.0,360.58
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,404.38,300.66
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,310.87,231.94
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,305.87,229.3
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,300.79,226.37
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,274.95,207.37
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,249.07,188.24
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,361.68,275.86
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,476.35,362.99
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,464.56,355.49
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,451.09,347.18
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,381.27,295.37
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,304.01,236.89
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,296.04,232.26
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,294.63,232.28
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,258.9,205.0
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,223.54,177.47
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,281.78,225.16
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,321.84,254.46
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,250.71,194.74
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,185.81,139.35
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,118.76,82.33
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,59.07,17.62
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,20.9,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.91,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.7,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,8.79,1.84
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.89,6.5
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,20.39,12.34
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,26.9,18.1
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,70.26,56.09
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,109.61,85.8
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,89.55,68.82
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,66.08,49.16
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,132.57,102.5
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,198.27,153.93
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,148.62,114.2
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,94.05,70.47
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,109.61,82.73
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,125.22,94.87
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,255.72,196.34
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,390.73,297.36
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,459.12,347.99
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,535.96,404.3
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,381.2,289.12
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,211.59,159.42
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,333.63,251.96
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,458.15,342.68
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,423.95,316.26
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,388.16,289.31
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,612.67,455.92
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,841.15,614.6
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,914.64,668.3
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,983.21,714.95
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,892.37,651.63
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,784.78,572.5
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,744.1,545.08
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,691.72,509.0
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,708.08,522.02
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,711.97,526.25
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,713.46,529.55
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,712.12,530.97
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,693.63,519.88
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,672.65,507.09
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,541.37,411.65
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,395.79,302.95
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,487.27,377.16
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,554.43,431.18
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,434.95,340.58
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,327.0,257.04
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,287.03,227.03
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,247.74,196.58
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,207.23,164.04
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,168.13,131.95
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,127.06,97.92
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,88.39,65.46
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,49.59,32.93
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.71,2.39
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.53,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,18.55,6.7
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,36.85,26.02
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,54.79,42.61
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,69.23,55.75
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,85.2,69.9
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,104.44,86.73
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,128.65,100.38
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,133.52,103.86
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,127.13,100.21
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,142.7,112.47
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,158.58,124.87
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,241.92,188.55
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,346.52,268.62
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,382.43,296.2
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,418.75,323.76
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,447.11,344.59
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,473.62,363.45
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,386.62,296.86
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,290.22,221.88
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,177.89,135.28
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,62.66,44.46
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,206.29,157.18
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,351.04,266.32
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,369.08,278.47
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,385.21,289.59
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,427.76,320.76
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,471.19,352.12
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,445.11,332.33
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,418.11,312.17
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,408.28,305.28
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,398.06,298.05
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,535.71,400.44
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,663.66,492.3
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,824.0,612.12
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,952.55,703.63
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,672.03,507.26
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,366.54,277.03
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,316.43,241.5
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,257.14,197.28
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,238.55,183.6
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,219.99,169.75
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,333.68,261.81
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,422.09,332.63
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,239.35,189.69
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,60.47,44.11
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,52.53,37.93
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,44.6,31.57
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,37.14,25.49
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,29.69,19.31
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,22.25,13.03
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.82,6.67
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,9.26,1.83
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.7,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,12.51,5.57
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,21.34,12.6
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,26.93,17.13
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,30.2,19.8
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,33.48,22.45
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,50.27,36.25
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,67.1,49.9
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.61
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,64.35,47.35
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,85.89,64.77
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,107.14,81.78
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,109.97,83.86
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,112.83,85.97
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,148.68,114.22
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,185.01,142.21
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,375.15,287.78
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,572.62,429.05
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,636.34,472.19
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,706.03,519.59
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,678.88,498.32
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,652.27,478.26
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,705.28,515.39
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,765.96,556.04
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,743.5,538.94
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,710.24,515.69
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,621.73,454.05
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,521.44,383.36
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,409.15,304.63
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,287.83,216.3
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,357.74,269.44
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,418.67,314.25
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,339.58,256.61
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,252.18,191.82
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,258.26,197.58
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,264.17,202.88
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,266.51,206.01
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,258.53,201.24
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,197.78,154.13
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,147.87,114.76
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,128.95,100.21
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,110.15,85.46
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,232.37,186.69
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,320.66,254.31
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,247.9,192.97
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,186.44,140.34
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,120.0,84.22
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,61.84,26.2
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,21.79,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,19.58,8.15
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,31.19,21.25
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.29,31.6
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,49.54,38.28
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,55.24,43.35
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,58.38,45.99
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,84.09,64.91
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,113.66,88.59
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,143.79,112.16
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,159.09,123.62
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,174.57,135.16
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,189.83,146.41
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,205.27,157.72
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,247.07,189.01
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,295.04,224.38
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,347.46,262.68
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,403.01,302.7
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,426.27,319.08
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,449.54,335.53
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,613.58,459.89
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,803.15,593.77
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,840.48,616.08
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,875.41,638.16
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,907.74,657.72
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,937.61,675.6
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,959.67,689.19
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,978.7,700.97
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,992.66,708.25
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,1003.34,713.57
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,1008.67,717.08
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,1010.5,718.58
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,1006.33,716.49
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,998.7,712.42
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,985.18,704.78
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,968.35,695.2
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,946.35,683.0
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,928.99,673.81
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,896.66,654.82
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,861.83,634.14
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,820.98,609.2
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,778.42,582.76
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,730.42,552.87
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,684.03,523.54
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,627.94,485.13
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,572.35,445.34
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,510.42,399.87
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,450.49,354.45
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,384.06,301.9
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,321.86,251.14
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,252.89,194.63
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,189.6,141.48
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,122.74,85.62
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,64.75,29.22
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,22.83,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.96,9.11
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,39.32,27.66
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,57.91,44.47
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,66.63,52.4
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,79.22,63.35
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,89.96,72.4
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,125.07,89.59
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,147.94,107.41
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,153.08,117.81
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,85.4,63.61
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,9.29,1.95
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,10.69,3.06
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,12.09,4.15
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,175.89,134.04
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,336.36,255.75
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,275.79,209.0
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,210.67,158.87
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,210.82,158.88
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,210.86,158.69
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,187.72,140.6
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,164.11,122.21
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,228.57,171.06
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,293.74,219.37
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,335.92,249.64
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,382.92,283.0
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,511.84,376.39
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,650.63,472.79
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,528.95,386.81
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,409.77,301.4
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,562.02,412.62
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,707.51,513.79
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,576.7,421.87
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,433.98,319.97
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,535.75,395.62
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,625.34,460.12
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,541.6,399.79
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,447.21,331.76
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,547.13,409.02
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,640.01,479.02
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,683.85,513.61
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,708.27,534.86
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,659.61,502.14
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,611.01,469.2
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,557.08,430.91
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,504.01,392.36
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,443.87,347.88
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,378.71,298.42
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,314.69,247.79
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,255.84,200.15
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,194.26,149.85
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,138.67,103.79
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,80.43,55.82
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,31.38,12.74
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.08,10.75
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,37.94,26.29
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,49.97,37.33
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,53.94,41.08
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,64.93,50.58
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,63.19,49.05
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,60.46,44.31
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,70.27,52.06
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,80.04,59.63
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,151.67,115.42
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,226.91,173.04
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,270.05,204.92
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,312.72,236.48
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,388.67,292.73
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,499.55,376.41
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,485.15,364.99
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,447.03,333.92
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,365.12,273.73
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,272.39,203.97
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,257.71,192.71
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,242.59,180.92
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,208.65,155.35
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,174.15,129.23
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,186.29,138.46
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,198.53,147.68
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,255.65,190.48
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,313.39,233.06
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,547.51,405.46
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,782.22,567.48
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,797.43,577.67
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,810.94,588.31
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,830.37,603.3
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,856.23,622.39
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,653.69,480.88
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,440.04,325.5
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,587.32,437.29
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,728.33,539.7
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,698.37,519.27
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,666.94,498.71
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,709.08,533.39
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,734.27,555.64
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,686.65,523.6
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,638.38,490.85
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,577.63,447.24
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,522.81,406.99
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,462.16,361.91
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,404.15,317.65
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,338.49,265.7
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,278.09,216.77
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,207.66,159.5
