Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,151.12,112.56
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,94.12,65.59
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,39.68,18.07
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,16.13,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.13,9.64
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,34.27,23.28
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,46.83,34.65
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,55.29,42.24
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,63.32,49.2
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,81.46,64.72
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,117.58,84.5
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,159.43,111.94
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,201.62,143.83
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,242.44,176.13
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,284.77,210.28
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,285.33,215.02
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,269.51,204.94
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,292.71,222.01
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,315.97,238.79
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,309.72,233.29
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,301.43,226.25
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,317.13,237.72
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,333.1,249.31
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,262.08,196.19
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,187.73,139.92
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,234.9,175.64
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,282.58,211.14
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,254.35,189.52
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,225.69,167.75
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,342.28,254.58
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,458.74,338.8
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,410.58,303.06
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,353.6,261.23
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,295.51,218.92
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,237.13,175.81
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,383.05,284.78
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,525.64,387.61
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,756.72,560.46
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,945.0,693.03
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,839.55,619.17
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,726.58,537.03
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,535.43,401.31
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,351.23,264.15
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,472.15,359.1
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,583.01,443.31
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,580.27,444.58
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,581.58,448.85
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,485.36,377.25
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,406.9,317.58
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,359.4,282.15
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,313.21,246.74
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,263.51,207.22
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,216.31,168.86
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,160.81,123.5
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,115.62,85.88
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,71.86,49.67
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,29.04,12.76
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,13.21,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,13.82,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,23.86,11.76
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,39.43,27.58
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,54.51,41.24
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,55.56,42.48
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,58.81,45.32
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,82.03,65.22
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,120.83,88.52
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,159.88,114.86
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,199.72,144.99
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,229.55,170.96
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,246.42,186.27
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,276.78,209.57
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,307.48,232.8
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,358.64,271.34
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,415.91,314.51
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,449.7,339.07
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,482.71,362.58
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,511.31,383.49
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,538.59,403.3
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,534.13,398.1
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,523.42,388.31
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,542.1,401.07
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,559.99,413.06
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,547.98,403.2
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,535.99,393.45
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,514.83,378.1
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,492.35,361.78
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,551.52,404.94
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,619.38,453.32
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,469.92,346.69
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,318.25,235.68
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,398.17,295.07
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,470.95,347.86
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,568.49,419.97
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,653.47,481.93
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,725.78,536.62
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,791.39,585.95
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,755.5,562.42
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,718.24,538.27
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,648.92,489.55
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,592.54,449.26
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,556.79,425.6
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,519.46,400.24
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,472.55,366.17
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,425.64,331.54
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,370.33,289.78
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,319.27,250.48
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,256.44,201.01
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,205.42,159.96
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,154.76,118.89
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,107.99,80.48
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,60.57,41.54
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.53,7.38
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.93
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.26,23.15
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,52.01,38.94
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,70.72,55.28
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,89.24,71.14
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,102.04,81.96
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,128.94,96.37
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,127.16,94.59
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,109.58,83.08
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,125.37,95.35
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,141.27,107.56
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,152.71,115.91
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,164.41,124.42
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,191.77,145.26
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,219.74,166.4
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,225.26,169.95
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,230.69,173.47
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,276.76,207.98
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,321.82,241.27
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,283.33,211.8
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,241.6,180.02
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,250.9,186.91
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,260.26,193.75
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,306.42,227.9
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,353.19,262.05
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,352.82,261.57
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,352.26,261.11
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,411.28,303.64
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,465.46,341.85
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,471.98,346.57
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,478.26,351.35
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,462.6,340.42
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,446.51,329.25
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,500.78,369.73
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,565.57,416.81
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,482.81,357.57
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,411.76,306.21
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,399.15,298.11
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,386.11,289.48
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,288.96,217.61
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,186.91,140.25
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,203.73,153.98
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,220.47,167.49
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,274.54,211.24
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,323.53,250.38
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,283.64,220.24
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,244.88,190.62
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,205.61,160.0
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,167.54,129.65
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,122.95,93.47
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,86.45,63.4
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,53.82,36.4
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.72,9.09
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.96
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,16.61
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,26.36
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,35.98
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,77.83,61.12
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,106.01,80.84
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,117.9,90.08
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,129.71,99.18
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,143.6,109.74
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,157.76,120.46
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,174.07,132.81
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,190.74,145.41
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,244.12,186.16
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,303.79,231.24
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,411.04,313.14
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,543.97,413.17
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,512.2,387.65
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,469.28,353.31
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,569.72,429.4
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,682.34,512.19
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,624.98,467.27
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,556.03,414.01
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,648.92,481.99
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,749.58,552.97
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,699.94,515.75
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,648.98,478.13
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,493.21,366.65
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,332.25,247.38
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,439.38,327.47
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,541.21,401.78
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,768.71,574.08
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,961.1,712.31
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,953.25,705.9
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,936.48,694.58
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,820.38,611.83
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,702.49,524.04
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,708.78,532.64
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,720.98,544.6
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,684.07,518.57
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,646.04,491.8
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,516.01,395.22
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,396.29,304.3
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,453.21,351.38
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,495.64,385.75
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,432.17,337.58
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,366.45,287.2
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,307.84,241.53
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,253.19,197.82
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,192.8,148.73
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,133.58,100.09
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,80.18,56.35
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,28.88,14.03
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,13.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.4,11.81
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,43.48,30.9
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,62.85,48.19
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,39.35,28.36
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.98
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,22.46
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.77
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.82
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.85
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,50.23,35.15
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,40.93,27.51
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,50.27,34.84
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.1
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,121.13,90.56
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,181.78,137.56
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,155.76,116.8
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,128.85,95.5
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,160.08,119.54
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,191.78,143.71
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,304.78,228.85
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,420.92,313.69
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,342.44,255.27
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,259.27,193.09
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,280.3,208.34
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,301.54,223.4
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,310.69,229.87
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,319.83,236.37
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,279.76,206.81
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,239.28,176.89
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,252.11,186.37
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,264.95,195.68
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,317.71,234.23
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,381.57,279.8
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,360.39,264.16
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,328.72,241.38
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,445.37,326.37
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,561.89,406.72
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,720.11,519.6
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,843.96,602.36
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,808.9,578.31
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,771.25,554.55
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,658.71,482.16
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,552.07,409.69
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,566.58,424.74
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,572.29,431.63
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,511.48,389.24
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,452.6,347.14
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,389.91,300.4
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,330.48,254.15
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,261.51,198.73
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,197.99,146.38
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,131.72,92.17
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,76.59,43.87
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,26.9,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,15.25,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.18,14.1
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,42.03,29.86
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,57.4,43.75
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,52.07,39.48
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,54.87,41.93
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,64.1,49.73
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.21,54.52
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,111.92,85.26
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,150.95,115.58
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,143.93,109.59
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,135.22,102.35
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,215.11,162.94
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,303.33,228.95
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,299.99,226.42
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,292.67,220.7
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,344.9,259.1
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,400.2,299.12
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,419.21,312.42
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,437.86,325.44
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,528.52,391.49
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,627.74,461.87
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,676.32,496.35
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,727.44,532.49
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,753.3,548.67
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,778.3,564.22
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,808.34,584.32
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,840.7,605.72
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,917.18,663.15
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,989.06,711.58
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,993.71,714.32
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,994.93,715.47
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,991.22,713.59
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,984.13,709.66
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,874.28,635.88
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,750.71,546.66
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,836.53,613.14
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,900.06,659.32
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,868.75,640.2
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,839.38,622.93
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,799.55,597.14
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,758.15,570.12
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,710.53,539.34
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,662.28,506.84
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,608.16,468.18
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,554.5,429.08
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,494.36,384.96
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,432.33,338.21
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,370.34,290.06
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,312.06,243.27
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,245.29,188.67
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,185.95,139.08
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,122.83,86.78
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,65.35,37.64
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,24.37,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.96,11.78
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,40.62,28.7
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,58.12,44.38
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,75.65,59.75
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,88.78,71.0
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,94.03,75.4
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,116.55,82.96
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,158.47,112.02
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,200.86,146.17
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,235.23,171.99
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,280.12,206.92
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,310.65,232.64
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,340.31,256.38
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,300.77,227.82
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,257.37,195.01
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,222.56,168.03
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,185.87,139.52
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,234.03,176.01
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,282.82,212.3
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,280.07,209.49
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,277.07,206.68
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,306.2,228.08
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,335.75,249.54
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,366.41,271.18
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,396.1,291.88
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,677.6,503.03
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,949.67,687.32
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,963.2,693.77
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,973.68,700.57
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,988.63,709.94
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,991.33,711.51
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,935.76,674.93
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,870.91,627.11
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,830.92,600.74
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,780.33,567.12
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,671.57,491.1
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,554.76,407.98
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,588.93,436.04
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,629.56,467.16
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,708.69,528.26
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,764.95,570.39
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,717.78,539.21
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,669.84,507.84
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,614.01,469.29
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,559.04,430.33
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,499.32,387.02
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,441.57,343.86
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,371.02,289.61
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,309.88,240.97
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,244.34,187.79
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,186.12,139.38
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,122.08,86.64
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,64.44,37.94
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,23.98,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.86
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.71
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,10.58
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.48
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.97
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,110.68,84.01
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,187.85,143.24
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,266.81,198.53
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,370.17,271.92
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,415.51,306.84
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,462.27,342.87
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,520.09,387.07
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,593.24,442.29
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,639.48,476.93
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,685.06,510.74
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,726.4,539.98
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,766.12,567.63
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,802.5,592.65
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,837.05,615.89
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,871.93,639.19
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,908.72,663.68
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,931.88,677.22
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,952.22,688.88
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,968.15,698.55
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,972.19,700.68
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,978.13,703.72
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,989.78,710.44
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,980.1,702.19
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,976.02,697.83
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,972.14,695.0
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,956.37,684.73
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,936.78,672.84
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,914.1,659.08
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,883.6,640.32
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,850.62,619.97
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,813.97,597.65
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,775.16,573.68
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,728.51,544.52
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,680.87,514.16
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,629.13,479.63
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,575.45,441.95
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,516.1,399.09
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,458.5,356.2
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,389.72,302.78
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,326.05,251.91
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,256.42,195.74
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,197.25,146.61
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,132.32,93.32
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,78.71,47.34
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,27.67,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,12.87,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,24.62,13.28
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,42.5,30.44
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,58.11,44.57
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,73.72,58.33
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,88.91,71.39
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,96.26,77.6
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,103.71,79.83
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,123.04,94.88
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,142.92,110.06
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,183.26,140.34
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,232.57,177.59
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,232.42,177.54
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,234.1,178.66
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,178.51,135.62
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,118.83,88.91
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,125.17,93.58
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,131.59,98.2
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,210.32,158.41
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,289.76,217.49
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,175.43,130.66
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.85
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,277.22,208.11
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,499.39,369.08
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,403.76,299.25
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,301.38,224.1
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,214.95,159.92
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,127.69,93.57
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,85.86,61.43
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,44.03,28.9
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,50.1,33.68
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.18,38.44
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,70.24,49.45
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,84.33,60.46
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,65.92,46.26
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.06
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,45.28,30.33
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,42.92,28.59
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,39.63,26.09
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,36.34,23.59
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,67.6,48.7
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,99.12,73.94
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,162.18,124.42
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,226.74,175.45
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,314.75,246.75
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,384.61,302.43
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,331.03,261.66
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,287.72,228.35
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,237.19,187.95
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,190.42,149.94
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,146.44,113.67
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,100.65,75.62
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,61.34,43.01
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.54,11.82
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.21,14.6
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,41.7,29.8
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,56.69,43.37
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,63.77,49.76
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,72.66,57.42
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,78.81,62.6
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,102.86,68.75
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,144.6,91.01
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,190.77,123.32
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,238.56,161.16
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,289.59,202.89
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,340.47,244.77
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,393.29,287.39
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,429.99,318.13
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,450.82,334.61
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,514.51,382.27
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,596.62,442.65
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,602.07,443.47
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,587.82,429.93
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,610.59,444.75
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,631.47,457.63
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,654.23,473.56
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,677.54,489.8
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,735.82,528.63
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,796.93,568.21
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,807.81,574.43
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,818.52,581.09
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,856.86,604.64
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,890.79,624.85
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,873.1,614.29
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,852.84,602.68
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,825.82,586.7
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,803.64,573.58
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,815.67,584.25
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,817.14,587.94
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,728.14,529.26
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,650.8,476.98
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,496.54,369.26
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,346.4,259.7
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,537.84,408.09
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,701.42,528.62
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,556.35,422.46
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,425.63,325.16
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,311.9,240.08
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,189.61,145.42
