Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,166.3,128.13
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,143.31,110.51
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,118.84,91.16
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,94.99,72.03
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,73.71,54.82
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,52.36,37.2
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,34.78,22.43
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,17.63,7.56
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.38,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.62,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.26,2.24
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.89,6.43
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,19.93,11.8
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,25.97,17.13
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,59.53,46.31
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,90.83,69.67
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,131.34,101.55
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,167.81,129.48
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,178.23,137.94
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,180.07,139.51
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,248.19,190.7
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,324.96,248.27
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,273.86,210.02
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,209.79,160.66
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,263.33,201.37
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,314.28,239.16
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,380.03,288.21
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,449.25,339.02
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,472.46,354.79
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,495.84,370.74
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,489.41,365.1
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,481.44,358.47
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,511.61,379.12
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,542.51,399.77
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,683.71,501.45
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,824.73,597.87
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,783.84,565.8
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,733.02,528.67
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,770.77,555.05
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,800.64,575.24
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,800.59,575.44
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,798.56,574.71
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,900.31,649.68
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,968.38,694.58
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,947.46,682.2
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,923.45,668.86
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,893.32,650.9
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,860.6,631.21
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,829.56,612.52
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,790.09,588.01
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,743.59,558.01
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,695.93,526.89
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,643.43,492.25
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,590.72,455.39
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,532.81,413.53
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,474.85,370.33
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,412.0,321.5
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,352.28,273.47
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,285.42,218.85
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,224.97,167.94
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,158.13,112.09
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,102.2,63.23
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,42.4,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,18.56,8.93
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,34.82,24.31
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,50.6,38.65
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,68.21,54.27
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,85.63,69.41
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,106.37,87.22
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,128.58,98.75
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,159.28,120.18
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,192.47,144.73
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,212.1,147.66
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,284.76,197.75
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,339.76,245.61
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,395.67,293.37
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,432.15,325.98
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,451.54,341.51
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,484.32,365.95
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,514.84,387.97
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,597.54,453.33
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,705.46,536.0
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,704.92,529.63
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,685.25,509.18
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,493.69,370.96
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,280.35,209.89
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,183.4,137.15
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,85.25,61.38
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,344.94,260.81
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,615.31,454.2
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,694.84,510.39
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,782.07,571.63
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,486.47,364.02
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,181.37,135.27
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,143.7,106.92
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,106.06,77.77
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,263.13,198.87
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,421.23,315.67
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,347.35,261.06
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,265.04,200.03
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,361.15,273.85
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,448.01,338.73
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,368.85,279.99
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,291.46,222.08
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,385.57,297.34
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,470.76,363.47
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,304.43,236.76
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,144.86,110.89
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,127.66,98.12
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,110.5,84.86
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,92.62,70.63
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,74.73,56.13
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,58.33,42.7
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,41.9,28.99
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,28.32,17.46
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,14.83,5.7
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,7.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,21.45,11.21
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,29.2,19.43
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,36.5,26.23
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,59.05,46.11
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,88.98,72.07
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,98.39,79.92
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,108.43,84.05
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,120.75,93.58
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,133.01,102.91
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,135.99,104.71
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,138.66,106.25
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,158.79,121.52
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,179.44,137.05
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,287.28,219.48
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,413.8,314.76
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,459.09,348.13
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,512.61,387.47
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,568.37,429.33
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,627.86,473.6
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,636.39,477.15
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,636.78,474.71
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,654.31,486.77
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,670.27,497.54
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,684.51,507.3
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,695.35,514.7
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,761.33,563.25
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,826.71,610.67
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,829.49,612.57
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,830.17,613.44
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,850.73,628.09
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,864.49,638.13
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,808.99,599.01
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,758.67,563.2
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,725.44,540.0
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,691.31,515.97
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,685.46,513.37
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,677.54,509.22
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,600.91,454.87
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,536.82,408.73
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,533.67,408.68
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,538.02,413.7
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,521.92,403.34
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,502.44,390.46
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,451.6,352.67
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,401.71,315.15
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,359.84,283.8
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,317.96,251.68
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,341.23,270.52
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,344.19,270.92
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,277.69,215.51
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,217.6,164.4
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,149.47,107.07
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,95.0,60.08
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,40.03,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,14.3,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,23.45,12.73
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,33.35,22.87
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,43.66,32.3
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,61.72,48.22
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,88.39,71.29
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,86.86,69.75
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,98.24,66.08
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,130.5,77.75
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,178.56,108.05
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,232.53,163.67
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,262.94,198.12
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,311.39,229.5
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,404.21,299.21
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,399.16,301.11
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,364.87,275.88
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,453.7,342.89
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,561.52,423.17
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,585.04,439.7
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,604.78,453.12
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,699.02,526.64
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,810.02,608.19
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,848.28,633.48
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,884.03,657.29
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,872.96,646.67
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,844.6,619.3
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,921.75,679.1
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,991.98,725.73
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,1007.69,735.7
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,1020.05,743.91
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,1027.45,748.56
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,1031.23,750.97
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,1028.4,749.62
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,1021.96,746.06
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,1010.44,738.46
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,995.44,728.71
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,973.89,715.57
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,949.31,700.49
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,919.64,682.87
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,887.23,663.31
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,849.93,638.99
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,816.01,616.93
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,769.91,586.74
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,722.48,555.3
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,645.22,500.46
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,570.38,444.64
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,511.71,400.75
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,455.22,357.35
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,396.21,311.08
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,339.47,265.17
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,275.19,212.86
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,216.36,163.44
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,150.97,108.53
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,97.77,62.41
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,41.26,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.41,12.01
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,29.69,19.86
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,36.58,26.29
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,40.48,29.9
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,44.18,33.15
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,46.06,34.68
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,75.79,42.77
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,126.03,68.23
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,180.12,107.1
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,235.82,152.97
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,293.79,202.58
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,351.11,251.49
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,414.21,303.62
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,470.6,350.5
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,527.0,396.07
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,581.09,437.79
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,634.37,477.54
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,684.23,514.48
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,732.52,549.34
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,777.55,579.76
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,820.41,608.09
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,858.79,632.89
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,894.53,655.73
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,926.55,674.62
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,955.64,691.41
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,978.93,705.73
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,999.03,718.03
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,1014.46,727.78
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,1026.48,735.48
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,1033.46,739.68
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,1036.76,741.68
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,1034.39,740.67
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,1028.35,737.5
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,1016.71,730.46
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,1001.56,721.34
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,978.94,707.52
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,953.34,691.88
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,923.53,673.51
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,890.99,653.35
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,852.69,629.27
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,812.23,603.61
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,771.49,578.05
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,723.88,547.41
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,670.52,511.53
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,616.82,473.76
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,556.92,430.5
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,499.68,387.83
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,434.86,338.22
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,373.17,289.25
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,304.34,233.55
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,241.77,181.15
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,171.22,122.22
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,112.24,71.59
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,47.46,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,23.46,12.81
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,32.96,22.59
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,42.75,31.55
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,48.0,36.25
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,52.94,40.45
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,55.49,42.51
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,78.84,46.57
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,126.58,71.11
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,178.31,107.88
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,230.94,150.26
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,290.47,199.61
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,344.73,244.78
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,400.37,290.08
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,454.74,334.07
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,509.47,377.01
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,562.41,416.77
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,616.64,456.1
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,665.09,490.98
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,712.24,524.1
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,755.26,553.13
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,796.3,579.37
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,834.39,603.88
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,870.08,626.73
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,900.99,645.14
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,929.24,661.78
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,952.4,675.98
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,972.64,688.41
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,988.53,697.36
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,1001.25,704.43
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,902.35,640.15
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,779.56,552.89
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,904.58,644.82
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,1002.86,709.15
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,991.3,701.67
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,976.38,693.27
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,955.3,681.58
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,931.18,667.97
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,902.33,651.7
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,877.43,637.96
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,838.85,614.25
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,798.32,589.12
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,751.65,558.84
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,703.82,527.47
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,652.21,493.05
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,602.06,457.55
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,542.85,415.44
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,485.01,373.02
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,420.69,324.46
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,359.83,276.81
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,292.15,222.66
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,230.79,171.95
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,162.77,115.78
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,104.85,66.93
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,44.55,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,15.25,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,25.05,13.88
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,36.47,25.27
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.39,35.11
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,49.64,37.27
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,50.37,37.9
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,61.73,47.48
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,89.89,57.64
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,128.84,75.33
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,177.45,107.75
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,228.77,149.12
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,282.73,194.41
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,337.15,243.13
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,374.86,276.13
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,403.92,300.18
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,421.95,314.3
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,492.07,365.88
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,577.19,427.65
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,556.07,410.66
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,518.49,381.21
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,571.44,419.27
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,626.56,457.93
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,734.68,538.79
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,853.46,621.75
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,881.28,637.37
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,905.8,651.51
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,884.88,635.01
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,854.24,609.09
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,758.21,543.33
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,653.56,470.29
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,826.84,597.45
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,982.29,702.52
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,979.73,700.38
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,973.88,697.72
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,868.2,627.1
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,752.07,544.57
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,836.04,608.81
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,903.1,656.8
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,872.52,638.58
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,839.7,619.52
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,800.77,594.94
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,760.26,569.07
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,635.47,481.01
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,517.04,394.51
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,548.32,421.1
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,561.22,432.76
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,502.46,389.56
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,441.79,344.26
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,380.21,296.31
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,322.19,249.86
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,257.52,197.72
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,199.37,149.67
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,138.12,99.23
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,86.18,55.88
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,35.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,14.77,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,24.23,13.27
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,35.68,24.68
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,46.63,34.6
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,52.84,40.18
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,58.77,45.29
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,61.81,47.74
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,83.5,51.56
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,127.94,73.83
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,177.0,108.0
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,227.46,148.52
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,280.64,193.0
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,333.7,237.49
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,392.16,285.28
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,444.48,328.07
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,497.29,370.18
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,548.55,409.29
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,599.55,447.06
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,606.08,449.45
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,592.01,435.8
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,676.91,500.21
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,777.61,572.58
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,814.08,596.1
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,848.25,618.45
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,878.67,637.29
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,906.52,654.38
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,928.96,668.94
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,948.63,681.78
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,963.59,691.67
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,975.54,699.75
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,981.9,704.01
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,984.9,706.26
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,982.54,705.21
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,976.8,702.14
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,965.3,695.14
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,950.59,686.21
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,931.36,674.76
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,901.72,656.53
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,871.79,639.12
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,843.43,622.63
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,720.62,537.97
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,601.53,451.4
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,645.21,488.49
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,669.54,510.56
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,615.67,472.03
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,562.33,433.56
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,503.97,390.86
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,443.36,345.42
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,381.69,297.31
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,323.72,250.84
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,259.52,199.36
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,201.75,151.78
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,140.09,100.83
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,87.72,57.09
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,36.03,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.46,12.58
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,32.56,21.98
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,41.82,30.46
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,46.26,34.5
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,50.46,38.14
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,52.73,39.97
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,74.43,43.47
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,143.07,94.36
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,196.05,143.1
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,231.46,167.23
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,282.49,204.78
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,321.46,231.85
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,389.98,283.83
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,443.64,327.78
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,497.62,370.79
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,551.96,411.94
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,602.35,449.0
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,650.34,484.19
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,697.07,517.62
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,740.0,545.94
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,781.06,571.54
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,818.05,595.28
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,852.65,617.3
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,884.17,636.32
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,913.13,653.59
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,936.18,667.94
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,956.31,680.49
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,971.58,690.48
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,983.71,698.61
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,991.03,703.39
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,994.91,706.14
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,992.33,704.97
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,986.28,701.77
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,822.11,593.5
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,631.95,457.09
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,648.06,471.71
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,672.38,490.47
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,630.96,462.19
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,578.5,426.55
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,702.12,521.15
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,785.02,581.5
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,739.93,552.26
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,693.66,522.77
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,639.55,486.35
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,587.89,449.51
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,529.59,407.5
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,472.72,365.31
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,407.09,314.54
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,345.67,265.69
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,279.88,212.83
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,218.03,161.9
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,152.33,108.16
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,97.59,62.89
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,42.48,0.36
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,26.25,14.63
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,38.04,26.4
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.47,37.53
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.06,44.28
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,65.28,50.46
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,60.52,46.35
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,61.39,44.68
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,98.57,74.37
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,134.72,102.61
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,178.16,123.99
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,280.17,195.2
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,331.58,238.27
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,384.34,281.8
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,436.11,324.17
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,488.73,366.14
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,538.88,404.49
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,588.26,441.11
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,636.64,476.87
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,681.97,509.75
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,722.99,537.92
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,762.02,564.09
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,798.01,588.62
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,832.08,610.97
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,791.34,577.91
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,731.67,530.72
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,831.67,605.5
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,927.8,672.93
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,850.95,615.4
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,755.32,543.19
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,865.71,625.31
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,963.37,693.27
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,960.58,691.17
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,954.62,687.93
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,948.46,684.36
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,933.42,675.12
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,905.61,657.65
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,875.81,638.94
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,845.52,621.12
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,813.21,601.54
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,774.17,575.79
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,733.81,548.88
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,687.28,517.07
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,636.28,481.78
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,583.78,444.72
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,531.96,407.44
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,474.12,365.34
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,418.53,323.89
