Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,357.84,277.58
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,300.98,233.0
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,232.4,178.35
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,176.91,133.0
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,119.6,86.05
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,70.02,45.52
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,29.51,0.2
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.24,14.52
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,40.63,28.49
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,52.03,38.85
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,60.33,46.22
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,68.21,52.96
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,93.02,73.96
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,120.37,87.99
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,154.97,108.13
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,196.14,136.33
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,227.69,166.33
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,244.47,183.96
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,298.09,221.98
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,365.91,271.84
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,394.97,295.18
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,418.66,313.5
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,465.62,347.79
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,515.75,383.79
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,572.86,425.59
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,633.61,469.5
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,672.28,495.2
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,709.83,519.7
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,745.95,543.96
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,781.04,567.23
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,809.23,584.83
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,836.1,601.4
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,847.33,608.1
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,856.52,613.54
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,838.77,601.69
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,820.84,589.83
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,805.53,578.92
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,788.23,566.64
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,833.59,599.75
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,884.55,635.68
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,829.92,598.39
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,766.23,555.53
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,746.92,543.87
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,725.97,530.78
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,664.79,488.51
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,604.85,446.71
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,431.31,322.28
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,255.79,191.19
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,363.43,275.69
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,444.89,338.57
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,447.0,341.51
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,433.93,333.44
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,435.0,335.77
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,419.84,325.27
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,360.59,279.28
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,304.74,235.02
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,242.02,185.05
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,180.09,134.8
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,123.55,88.65
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,74.78,48.71
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,33.47,2.39
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,26.26,14.49
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,37.27,25.67
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,48.96,36.23
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,53.97,40.78
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,58.84,44.97
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,61.88,47.41
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,81.84,50.68
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,124.39,70.79
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,172.69,103.94
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,223.42,144.85
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,276.79,189.87
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,333.56,237.5
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,387.89,282.67
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,441.08,326.61
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,494.69,369.68
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,498.89,372.71
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,480.33,356.1
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,530.83,393.11
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,589.28,435.04
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,579.35,425.51
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,564.29,412.29
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,699.82,515.23
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,848.08,619.43
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,877.7,636.41
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,904.58,652.29
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,863.45,623.1
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,801.84,575.18
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,702.62,504.57
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,585.39,420.39
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,800.83,579.08
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,984.04,702.09
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,980.78,699.05
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,974.16,695.43
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,962.76,688.87
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,948.15,680.36
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,933.78,672.1
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,908.95,657.09
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,652.99,482.52
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,380.13,280.79
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,490.78,366.37
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,591.98,441.65
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,588.3,441.87
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,588.68,445.07
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,529.0,402.16
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,471.43,360.34
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,398.34,306.75
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,338.44,261.74
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,290.66,224.8
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,244.81,188.49
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,196.49,149.87
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,151.51,113.09
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,105.33,75.31
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,60.46,38.64
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,27.19,1.95
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.99,15.01
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,40.98,28.77
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.06,38.87
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,61.89,47.55
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,71.21,55.52
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,88.58,70.23
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,120.92,92.54
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,145.11,110.58
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,164.5,124.67
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,161.84,122.89
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,149.38,113.35
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,186.9,141.71
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,225.69,170.63
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,265.03,199.52
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,311.84,233.61
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,289.19,215.84
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,266.72,198.27
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,338.38,251.08
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,416.32,307.15
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,393.84,289.5
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,369.02,270.52
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,368.71,270.25
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,368.01,269.64
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,394.99,288.44
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,422.53,307.39
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,402.31,292.99
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,376.05,274.39
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,586.52,428.25
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,797.23,574.59
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,901.71,651.72
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,985.8,708.94
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,984.6,707.45
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,979.94,704.41
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,881.23,639.94
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,759.98,552.79
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,853.4,625.38
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,911.03,666.76
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,782.85,578.72
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,638.83,472.87
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,723.19,540.33
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,780.38,583.79
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,735.47,554.39
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,689.44,524.38
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,639.2,489.75
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,587.08,451.97
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,529.39,409.65
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,473.08,367.24
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,410.2,318.07
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,350.75,270.34
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,285.32,217.5
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,226.0,168.3
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,158.24,112.7
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,103.53,67.41
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,45.46,7.84
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,27.98,15.72
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,44.19,31.44
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,60.86,46.33
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,71.75,55.95
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,77.91,61.22
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,84.63,66.74
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,104.31,71.51
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,141.23,89.04
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,184.28,117.84
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,231.13,154.61
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,281.28,195.69
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,329.68,235.65
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,382.36,278.78
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,434.16,321.36
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,486.74,363.5
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,540.68,405.12
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,592.57,444.34
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,640.11,479.97
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,686.65,514.11
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,730.3,544.83
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,772.94,572.76
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,809.64,596.91
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,844.05,619.34
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,875.93,638.91
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,905.47,656.79
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,928.83,671.17
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,949.37,683.97
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,965.19,693.96
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,977.97,702.06
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,985.04,706.3
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,988.71,708.46
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,986.48,705.49
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,980.81,700.45
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,970.29,693.86
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,956.47,685.28
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,936.64,672.9
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,913.85,658.7
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,885.81,642.41
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,861.74,628.73
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,824.53,605.18
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,785.39,580.25
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,740.67,551.95
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,694.77,522.47
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,643.28,487.73
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,593.52,452.21
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,536.1,410.82
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,479.96,369.23
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,418.17,322.16
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,359.35,275.87
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,293.62,223.16
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,233.87,173.79
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,167.61,119.29
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,110.37,71.78
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,48.08,9.78
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,27.0,14.91
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,37.71,26.01
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,49.01,36.26
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,54.02,40.82
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,58.97,45.07
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,62.01,47.53
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,80.65,50.34
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,123.14,69.79
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,171.57,102.72
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,222.85,143.71
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,281.23,192.17
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,334.04,236.73
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,389.1,282.52
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,442.66,326.92
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,496.61,370.46
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,551.54,412.79
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,602.77,451.29
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,650.96,487.36
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,697.84,521.67
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,741.52,551.44
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,783.4,578.45
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,820.48,602.94
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,855.14,625.67
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,885.51,644.13
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,913.05,660.62
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,936.79,675.9
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,957.63,689.32
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,972.72,697.64
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,984.68,704.0
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,991.84,708.55
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,995.54,710.99
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,993.79,710.05
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,988.54,707.02
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,978.4,700.96
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,964.93,692.87
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,942.68,679.16
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,917.64,663.73
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,889.59,646.09
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,865.53,631.13
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,828.25,607.5
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,789.02,582.47
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,744.2,554.14
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,698.18,524.6
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,646.02,489.38
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,595.74,453.44
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,538.28,411.93
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,482.09,370.25
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,418.67,322.0
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,358.61,274.85
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,292.97,222.64
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,233.35,173.7
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,164.61,117.34
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,109.1,71.4
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,48.01,11.03
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.12,13.49
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,35.38,24.11
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,45.2,33.02
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,48.62,36.2
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,50.69,37.99
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,52.98,39.83
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,71.68,42.27
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,117.37,62.94
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,172.71,101.19
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,225.53,143.59
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,280.72,190.01
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,335.51,236.49
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,396.91,287.22
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,451.77,332.62
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,506.72,376.83
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,559.51,417.5
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,611.81,456.51
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,660.75,491.77
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,708.21,524.92
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,752.7,554.01
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,795.23,580.76
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,833.24,605.15
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,868.65,627.63
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,900.38,646.24
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,929.26,662.82
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,952.45,676.7
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,972.52,688.57
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,988.51,698.22
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,1001.21,705.87
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,1008.5,710.22
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,1012.19,712.45
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,1010.8,710.17
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,1005.8,705.8
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,994.76,699.25
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,980.25,690.67
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,960.52,678.9
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,937.63,665.24
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,908.84,649.17
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,877.3,631.27
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,841.5,609.52
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,803.48,586.16
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,759.19,558.91
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,718.1,533.48
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,667.08,499.98
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,615.54,465.09
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,558.47,424.62
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,502.21,383.49
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,440.64,337.18
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,382.9,292.06
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,316.9,239.6
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,256.31,189.64
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,188.04,133.14
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,129.96,84.27
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,56.23,14.44
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,25.12,13.35
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,35.77,24.38
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.96,33.67
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,51.84,38.95
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,57.35,43.69
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,60.49,46.23
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,78.29,48.81
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,123.22,70.15
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,172.42,103.93
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,223.08,144.21
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,276.52,188.7
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,333.6,235.9
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,387.84,280.19
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,441.36,323.17
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,495.44,365.02
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,546.94,402.9
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,598.4,439.12
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,647.9,473.28
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,694.31,504.04
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,738.21,530.75
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,780.55,553.91
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,818.05,577.33
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,853.21,599.22
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,882.95,617.21
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,909.67,633.33
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,933.06,648.7
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,953.69,662.45
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,970.15,672.4
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,983.65,680.61
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,990.99,685.85
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,994.93,689.21
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,993.51,689.44
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,988.63,687.72
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,977.4,681.58
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,962.9,673.59
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,942.4,662.56
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,926.52,654.47
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,897.16,637.28
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,865.27,618.52
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,826.83,595.4
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,786.61,570.93
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,740.73,543.09
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,696.23,515.76
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,572.74,429.01
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,458.1,345.65
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,474.74,360.69
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,473.62,361.02
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,407.82,311.73
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,346.2,264.39
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,278.13,210.76
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,219.77,163.23
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,154.46,110.3
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,99.68,65.72
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,44.88,12.04
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,25.45,13.53
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,39.12,27.17
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,49.8,36.93
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,56.99,43.35
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,63.81,49.2
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,69.24,53.67
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,86.74,56.93
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,136.54,85.63
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,183.18,120.26
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,231.31,159.77
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,276.03,197.2
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,321.92,232.27
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,375.32,273.27
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,403.2,297.19
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,418.87,309.71
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,476.74,351.65
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,540.25,397.07
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,539.71,395.36
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,527.5,384.9
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,551.5,402.38
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,574.79,419.14
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,484.34,354.33
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,382.23,279.71
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,376.32,275.88
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,367.02,269.24
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,538.05,393.35
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,708.15,510.93
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,845.4,611.12
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,963.53,691.33
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,743.28,541.23
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,479.58,348.77
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,610.21,444.96
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,740.8,536.35
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,770.7,558.68
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,806.31,585.23
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,671.21,490.82
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,538.12,395.61
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,716.04,530.57
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,854.3,627.83
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,818.28,603.67
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,780.14,579.35
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,573.35,432.67
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,370.37,279.57
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,501.67,383.77
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,591.62,452.99
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,534.2,410.6
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,478.07,368.98
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,417.35,322.69
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,359.4,277.05
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,294.04,224.63
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,234.51,175.41
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,167.51,120.22
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,113.04,74.72
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,49.72,14.44
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,14.3,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,23.51,12.12
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,33.41,22.55
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.88,31.18
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,49.12,36.71
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,54.03,40.85
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,56.51,42.85
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,72.48,44.72
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,116.5,64.85
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,165.27,97.95
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,215.7,137.79
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,273.07,184.9
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,322.48,230.84
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,356.55,261.23
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,407.13,298.6
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,485.99,358.09
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,537.03,396.21
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,589.94,434.35
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,637.68,468.6
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,684.26,501.1
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,614.51,446.46
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,516.5,370.7
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,671.45,485.73
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,842.01,601.01
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,799.07,567.06
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,736.38,517.72
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,843.27,595.48
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,946.09,661.4
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,962.13,669.47
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,975.13,676.64
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,878.55,614.38
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,758.74,529.93
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,763.76,535.55
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,767.07,539.08
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,879.25,620.51
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,959.45,673.17
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,934.12,657.99
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,914.04,647.12
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,885.57,630.82
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,854.6,612.84
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,817.73,590.86
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,778.98,567.4
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,734.43,540.5
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,691.3,514.1
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,639.11,479.28
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,587.02,443.05
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,529.8,402.45
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,473.98,361.71
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,411.04,314.68
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,351.55,268.72
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,282.75,214.61
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,224.07,166.88
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,159.16,113.93
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,104.74,69.39
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,47.21,14.34
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.51,11.93
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.6,23.41
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.22,33.01
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,51.49,38.64
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,57.47,43.79
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,60.59,46.32
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,76.33,48.37
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,119.75,68.03
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,167.92,100.39
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,217.73,139.46
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,270.39,182.71
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,327.31,229.51
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,381.34,273.34
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,434.31,315.32
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,487.86,356.25
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,538.84,393.88
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,589.57,429.91
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,638.04,464.25
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,685.74,497.06
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,675.55,484.55
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,647.56,459.38
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,672.07,477.19
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,697.92,495.45
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,715.19,504.57
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,730.04,511.99
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,840.73,591.99
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,947.66,661.31
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,963.24,670.45
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,975.78,678.68
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,983.14,683.84
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,987.1,687.06
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,985.67,687.09
