Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,980.82,685.16
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,970.13,679.25
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,956.17,671.43
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,938.78,662.01
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,918.13,650.56
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,890.14,634.03
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,859.56,615.83
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,829.0,597.56
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,790.03,573.61
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,746.06,546.93
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,700.83,518.98
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,650.08,485.93
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,598.97,450.87
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,543.75,411.98
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,488.05,371.58
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,426.73,325.7
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,368.07,280.27
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,302.66,228.57
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,242.93,179.79
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,177.19,125.81
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,121.21,79.35
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,52.35,16.38
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.72,11.23
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,33.05,22.1
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,42.94,31.06
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,48.36,35.96
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,52.47,39.51
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,55.45,41.94
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,70.85,43.9
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,115.31,63.73
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,164.23,96.64
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,215.04,136.76
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,272.75,184.31
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,326.0,228.94
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,380.92,274.25
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,434.27,318.03
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,488.11,361.03
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,539.45,400.29
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,592.55,439.47
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,640.58,474.13
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,687.46,507.04
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,730.65,536.37
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,772.07,562.62
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,752.51,545.53
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,715.01,514.08
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,719.6,515.22
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,721.12,513.95
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,837.79,600.75
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,951.38,676.81
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,967.63,686.73
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,980.79,695.44
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,988.69,700.63
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,993.15,703.77
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,885.82,633.14
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,755.45,538.9
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,875.48,629.04
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,963.49,688.69
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,940.4,674.06
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,914.76,658.56
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,893.31,646.9
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,861.99,628.63
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,652.61,483.74
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,441.23,326.72
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,590.21,443.58
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,695.74,524.3
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,554.61,421.06
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,423.51,322.36
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,462.7,355.17
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,479.83,369.65
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,416.91,320.84
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,357.28,273.62
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,292.07,221.89
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,232.68,173.31
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,165.48,118.24
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,110.77,73.08
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,49.42,16.05
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,14.3,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,23.56,11.72
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,33.87,22.76
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,43.74,31.73
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,48.44,36.02
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,51.74,38.89
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,54.36,41.02
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,69.11,42.61
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,112.66,60.87
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,166.12,97.05
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,217.99,138.27
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,272.4,183.75
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,326.14,229.23
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,381.87,275.67
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,440.64,323.23
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,494.81,365.99
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,546.94,406.01
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,598.69,444.46
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,647.64,480.7
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,695.21,515.07
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,739.5,544.57
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,781.93,571.52
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,820.35,596.69
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,856.31,620.1
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,885.55,637.72
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,911.53,653.15
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,935.65,668.43
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,956.85,681.85
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,972.74,690.8
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,985.51,697.84
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,993.02,702.77
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,997.08,705.64
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,899.23,641.65
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,777.96,554.25
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,888.33,636.9
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,966.77,689.6
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,792.03,572.63
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,595.89,431.0
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,754.63,551.92
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,866.74,631.76
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,835.67,611.67
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,796.43,586.9
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,695.92,519.98
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,596.02,448.33
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,607.83,460.57
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,601.8,459.01
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,544.77,417.7
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,488.93,376.35
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,424.65,327.46
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,364.01,279.87
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,298.19,226.91
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,238.18,177.28
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,169.56,121.05
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,114.34,75.48
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,50.89,17.06
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,23.58,11.6
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,33.89,22.77
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,43.77,31.75
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,47.63,35.33
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,50.15,37.53
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,52.46,39.4
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,66.41,40.7
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,132.29,82.47
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,182.41,123.53
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,213.92,140.74
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,271.24,181.88
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,320.64,229.88
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,348.21,256.66
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,392.72,290.06
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,439.91,324.87
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,478.19,352.67
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,515.74,379.29
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,553.24,406.27
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,590.75,432.9
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,635.48,464.03
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,681.24,495.47
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,711.45,516.0
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,740.4,535.57
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,684.95,494.84
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,619.81,446.98
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,744.71,536.74
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,875.55,627.21
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,824.39,591.05
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,771.88,554.46
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,719.06,518.83
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,670.19,485.21
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,839.52,612.14
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,976.22,706.73
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,965.81,699.45
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,952.15,691.12
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,821.85,602.58
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,673.11,493.53
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,505.86,375.53
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,342.95,255.56
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,554.65,419.76
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,742.23,558.4
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,667.93,505.55
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,601.26,458.44
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,527.99,404.92
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,450.16,347.19
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,399.36,309.94
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,349.72,272.6
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,302.3,235.59
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,256.42,198.98
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,207.96,159.9
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,162.49,122.41
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,115.44,83.57
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,73.76,49.12
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,33.94,10.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,6.67,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.98,3.72
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,26.46,16.5
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,39.81,28.37
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,55.26,41.85
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,70.56,54.95
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,88.51,70.17
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,110.01,80.57
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,149.23,105.0
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,187.04,133.46
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,204.28,151.5
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,207.87,158.29
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,226.03,171.93
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,243.91,185.14
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,313.49,237.25
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,386.43,291.68
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,419.63,315.72
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,453.23,339.76
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,461.23,345.05
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,466.24,347.96
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,495.82,368.54
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,525.97,389.23
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,517.58,382.28
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,505.84,373.01
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,309.71,230.65
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,105.83,76.38
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,124.18,90.68
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,142.68,104.86
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,148.07,108.74
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,153.43,112.61
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,110.46,79.85
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,67.48,46.79
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,189.04,139.97
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,312.62,231.97
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,311.04,231.16
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,309.41,230.67
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,201.16,149.89
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,94.53,68.3
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,80.78,57.83
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,67.18,47.33
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,80.24,57.7
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,93.4,68.16
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,79.24,57.36
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,65.2,46.54
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,114.37,85.84
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,165.72,126.6
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,111.25,84.04
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,58.6,42.1
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,49.73,35.06
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,40.87,27.91
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,32.48,21.1
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,24.11,14.17
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,17.14,8.28
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.18,2.37
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,5.09,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,11.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,21.99,10.12
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,39.26,27.28
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,56.4,42.63
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,70.36,54.92
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,85.94,68.27
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,106.29,85.48
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,124.07,94.9
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,118.86,77.95
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,163.47,98.23
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,212.98,137.27
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,265.37,180.77
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,272.03,198.15
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,254.31,191.36
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,315.71,236.4
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,379.24,282.49
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,403.12,299.29
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,425.84,315.0
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,537.53,399.89
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,682.88,506.65
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,726.26,535.55
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,767.79,562.16
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,805.24,586.71
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,840.33,609.57
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,843.46,609.57
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,830.69,594.78
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,850.1,607.54
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,867.85,618.95
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,884.47,628.99
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,899.17,637.77
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,873.56,620.89
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,845.2,602.42
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,801.93,573.19
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,763.46,546.8
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,868.89,625.57
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,946.08,678.3
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,934.58,671.19
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,911.99,657.65
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,865.69,629.56
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,815.41,597.17
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,763.87,563.16
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,708.41,526.04
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,623.38,466.59
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,534.13,403.07
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,572.47,434.97
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,589.58,450.17
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,531.66,407.73
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,475.13,365.68
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,413.58,318.06
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,355.26,271.78
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,289.76,219.93
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,227.76,169.52
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,163.31,117.03
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,108.98,72.49
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,49.15,17.48
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,21.19,9.35
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,30.39,19.79
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,39.78,28.34
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,43.04,31.4
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,46.21,34.16
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,48.72,36.22
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,60.71,37.38
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,129.03,80.39
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,186.48,127.08
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,210.51,138.15
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,265.98,177.37
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,320.84,225.72
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,367.24,264.7
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,416.63,302.73
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,487.24,356.55
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,539.33,395.58
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,590.87,432.97
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,639.0,466.78
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,685.79,498.61
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,729.94,526.95
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,772.19,552.57
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,769.21,547.17
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,749.06,527.99
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,769.67,540.14
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,788.64,550.73
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,870.55,609.58
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,946.99,657.45
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,962.89,665.07
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,975.72,671.46
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,983.82,677.06
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,988.5,680.75
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,986.76,680.67
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,981.57,678.65
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,971.49,673.2
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,958.08,665.84
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,934.41,652.23
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,915.85,641.92
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,887.58,625.46
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,856.77,607.42
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,736.27,529.53
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,607.63,440.22
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,531.79,389.46
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,449.89,332.75
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,424.87,316.75
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,406.69,304.89
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,378.37,285.7
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,347.33,263.84
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,300.83,229.17
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,255.57,194.48
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,207.85,157.19
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,162.95,121.1
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,117.54,84.2
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,76.87,50.84
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,35.25,11.6
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.31,9.78
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,36.81,24.87
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,48.49,35.4
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,58.47,44.18
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,67.95,52.28
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,73.94,57.19
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,86.88,59.88
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,128.5,78.4
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,173.97,107.92
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,220.7,143.21
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,270.71,182.76
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,320.91,222.91
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,373.18,263.79
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,423.88,303.51
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,475.58,342.87
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,525.46,379.34
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,575.2,414.57
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,622.08,448.13
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,669.37,481.25
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,710.83,509.17
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,750.58,535.45
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,786.91,559.93
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,821.37,582.16
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,854.9,603.74
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,886.89,624.3
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,910.91,639.42
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,932.3,652.97
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,946.68,662.68
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,958.05,670.65
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,965.82,676.06
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,970.35,679.59
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,968.65,679.78
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,963.69,678.06
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,514.0,380.25
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,46.71,30.1
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,44.82,28.92
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,42.93,27.52
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,91.15,64.7
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,140.22,102.36
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,78.34,55.33
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,17.68,8.26
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,20.0,10.17
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,22.31,12.09
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,15.79,6.95
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,66.54,47.68
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,127.34,96.16
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,108.48,81.62
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,89.59,66.88
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,71.7,52.63
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,53.76,38.04
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,37.81,24.84
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,22.27,11.84
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,11.12,0.27
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.4,8.29
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,30.81,20.04
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,40.78,29.16
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,47.05,34.81
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,52.06,39.16
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,55.06,41.62
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,65.63,42.67
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,109.66,60.7
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,158.31,92.74
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,208.98,132.33
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,262.39,176.39
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,315.85,225.95
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,348.96,256.06
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,367.75,271.86
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,383.21,283.9
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,465.81,345.62
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,584.34,433.25
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,634.33,469.64
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,681.26,503.52
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,723.97,532.66
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,764.67,558.61
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,802.16,583.1
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,837.44,606.0
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,869.85,625.66
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,899.88,643.66
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,923.27,658.31
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,943.83,671.2
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,958.6,679.45
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,970.34,685.87
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,977.58,690.58
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,981.49,693.33
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,979.49,692.48
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,974.18,689.71
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,964.17,684.07
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,959.23,681.82
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,935.63,667.68
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,909.48,652.04
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,880.98,636.46
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,850.02,619.1
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,812.55,595.95
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,776.87,573.8
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,656.86,491.35
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,542.42,408.81
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,572.23,434.55
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,583.37,445.61
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,525.58,403.64
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,469.25,361.98
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,408.02,314.89
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,346.48,266.41
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,282.52,215.64
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,224.48,168.23
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,163.06,117.57
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,110.16,73.64
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,49.9,18.26
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,20.41,8.04
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,32.02,20.98
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,43.12,31.0
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,49.86,36.96
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,56.39,42.49
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,59.98,45.42
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,70.19,46.59
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,113.55,64.23
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,161.57,95.48
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,221.46,149.54
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,264.72,190.29
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,288.59,211.48
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,296.72,219.33
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,313.02,231.72
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,321.26,237.68
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,407.16,299.94
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,506.71,370.85
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,528.92,385.11
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,547.8,396.96
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,647.59,470.8
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,763.6,552.9
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,801.68,576.63
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,837.61,599.34
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,868.64,617.85
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,897.1,634.61
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,920.2,649.25
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,940.55,662.23
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,957.33,673.03
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,971.23,682.13
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,979.51,687.82
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,984.48,691.6
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,983.62,690.43
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,979.39,687.31
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,969.37,683.49
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,964.36,682.96
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,939.86,668.96
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,920.22,658.19
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,899.42,646.29
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,868.66,627.87
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,832.32,605.66
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,793.94,581.9
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,749.98,555.0
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,704.75,526.77
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,655.49,494.31
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,603.93,458.26
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,546.54,417.45
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,490.3,376.26
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,428.45,329.54
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,369.55,283.55
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,304.13,231.5
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,244.28,182.36
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,178.17,127.77
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,120.34,79.75
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,53.43,19.4
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,20.46,7.77
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,30.49,19.68
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,41.02,29.22
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,46.37,34.0
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,51.43,38.28
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,54.47,40.76
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,63.91,41.6
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,109.28,59.37
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,159.1,91.65
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,211.07,131.77
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,270.12,179.73
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,324.18,224.54
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,379.95,270.06
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,433.98,313.85
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,488.47,356.75
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,541.06,396.43
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,595.62,436.15
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,644.39,470.72
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,691.94,503.49
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,736.03,532.93
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,778.37,559.17
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,816.82,583.74
