Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,852.92,606.68
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,883.18,624.5
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,910.41,640.34
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,934.19,655.31
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,955.1,668.53
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,971.73,679.55
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,985.35,688.81
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,993.28,694.26
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,997.81,697.75
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,853.11,603.61
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,677.38,479.64
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,841.82,600.17
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,967.77,684.67
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,948.08,672.72
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,925.36,659.92
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,904.57,648.07
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,873.82,629.68
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,836.63,606.95
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,797.46,582.71
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,752.53,555.22
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,706.35,526.41
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,656.09,494.31
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,603.71,458.49
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,545.61,416.99
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,488.8,375.25
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,425.98,327.79
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,366.37,281.26
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,300.41,228.42
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,240.2,178.84
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,172.09,123.04
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,116.41,77.05
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,52.07,18.76
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.24,8.55
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,37.11,25.1
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.44,36.29
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,57.12,43.19
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,64.44,49.52
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,69.84,53.98
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,80.0,62.31
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,119.16,70.78
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,164.69,99.79
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,213.34,137.33
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,265.18,179.76
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,316.55,222.12
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,370.53,266.01
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,427.53,311.78
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,481.18,353.92
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,532.39,393.17
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,583.92,431.53
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,632.69,467.64
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,680.5,502.25
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,724.14,532.41
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,766.21,559.75
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,803.94,584.44
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,839.45,607.51
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,870.44,626.39
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,898.79,643.43
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,922.62,658.61
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,943.67,672.02
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,960.06,681.31
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,973.52,688.78
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,981.42,693.98
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,985.99,697.19
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,984.68,697.02
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,979.99,694.79
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,970.01,689.09
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,956.77,681.42
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,945.03,675.19
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,922.15,661.74
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,894.02,645.93
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,863.34,628.32
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,734.65,540.58
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,598.82,441.96
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,552.06,410.93
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,505.54,379.15
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,559.06,422.54
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,590.15,448.45
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,532.26,406.46
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,475.84,364.88
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,411.47,316.16
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,347.43,266.36
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,281.83,214.01
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,222.64,165.62
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,157.57,112.78
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,102.87,68.42
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,43.91,15.13
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.1,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,15.78,4.08
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,33.94,22.37
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,51.58,38.07
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,67.63,52.12
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,84.62,66.67
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,80.96,63.43
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,78.87,61.39
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,74.38,54.44
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,68.88,49.61
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,118.2,88.08
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,166.73,125.18
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,182.79,136.85
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,199.12,148.68
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,288.78,215.42
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,398.53,296.77
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,434.22,322.51
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,470.38,348.27
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,515.82,380.72
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,568.15,417.56
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,598.79,438.01
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,628.83,457.75
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,649.14,471.05
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,667.99,483.18
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,693.15,499.2
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,717.91,514.75
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,734.33,525.36
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,749.8,535.32
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,861.66,617.05
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,966.3,686.64
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,974.33,690.67
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,979.02,693.22
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,977.83,692.67
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,973.25,690.07
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,963.42,683.98
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,950.37,675.95
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,931.14,664.27
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,908.91,650.74
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,880.75,633.57
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,850.1,614.75
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,814.61,592.61
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,777.07,568.95
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,733.0,541.71
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,690.44,515.11
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,640.72,481.69
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,590.66,446.56
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,532.85,405.42
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,476.43,364.13
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,415.99,318.64
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,358.31,273.77
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,293.11,221.81
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,231.35,171.4
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,166.74,118.66
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,112.09,73.87
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,50.54,17.73
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.96
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,26.94,16.58
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,42.06,30.02
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,60.97,46.46
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,79.61,62.41
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,93.91,74.52
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,109.14,87.18
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,141.56,99.2
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,181.75,125.35
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,222.87,158.27
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,261.76,190.2
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,307.96,225.28
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,356.96,263.14
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,406.27,301.58
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,460.02,342.91
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,512.48,383.61
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,578.01,433.77
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,626.21,469.18
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,673.56,503.05
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,718.28,534.34
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,760.25,562.17
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,798.45,586.28
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,834.52,608.64
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,842.38,609.58
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,834.93,597.11
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,851.07,605.83
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,865.28,613.03
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,924.81,657.34
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,971.67,687.49
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,937.61,663.94
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,884.75,623.13
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,945.17,669.89
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,984.63,696.54
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,913.77,650.81
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,826.43,588.3
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,758.95,543.12
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,701.48,503.69
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,741.84,535.01
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,766.52,555.31
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,733.46,534.22
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,698.16,511.66
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,706.37,521.6
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,700.05,520.62
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,648.44,486.46
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,596.72,450.93
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,497.29,378.16
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,404.64,308.91
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,350.02,267.88
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,298.1,227.68
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,265.14,201.16
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,229.31,170.63
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,162.79,116.52
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,106.95,71.13
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,49.0,17.17
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,12.39,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,21.44,6.58
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,32.96,21.49
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,44.86,32.36
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,50.79,37.79
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,56.87,43.08
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,60.03,45.67
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,66.43,50.89
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,107.1,59.64
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,154.33,89.18
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,205.44,128.96
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,263.63,177.02
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,315.95,224.21
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,361.72,264.08
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,407.17,300.66
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,449.33,333.4
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,508.82,379.16
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,589.02,440.1
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,638.24,476.23
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,686.19,510.53
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,694.98,511.79
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,687.37,500.62
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,764.11,559.32
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,847.9,617.36
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,878.38,635.61
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,905.69,651.91
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,863.84,622.05
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,800.9,572.45
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,836.66,595.82
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,875.63,620.49
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,943.91,672.81
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,995.18,706.71
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,994.75,705.08
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,990.8,701.62
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,981.42,695.95
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,968.66,688.25
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,948.44,676.17
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,925.3,662.27
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,897.66,646.81
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,867.38,629.5
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,838.5,611.71
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,800.92,587.93
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,756.79,560.67
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,711.3,532.02
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,660.34,497.92
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,609.08,462.22
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,553.42,422.38
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,497.08,380.94
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,434.22,333.29
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,374.47,286.54
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,308.53,234.15
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,248.28,184.74
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,179.69,128.4
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,120.67,79.72
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,53.73,18.45
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,20.65,5.54
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,34.47,22.68
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,45.67,33.03
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,51.57,38.44
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,57.24,43.39
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,61.34,46.79
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,67.31,51.64
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,107.78,61.11
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,154.3,90.32
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,204.5,129.26
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,257.65,173.31
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,314.58,221.16
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,369.19,267.01
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,422.47,311.11
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,476.38,354.47
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,528.62,395.5
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,583.09,436.92
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,631.97,473.0
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,679.73,507.28
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,723.63,538.15
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,765.89,565.62
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,804.44,591.24
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,840.72,615.13
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,873.21,635.24
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,903.14,653.48
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,928.12,669.48
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,950.21,683.58
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,967.53,693.4
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,981.79,701.26
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,990.33,706.67
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,995.45,709.97
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,995.1,708.67
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,991.26,705.25
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,981.99,699.95
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,969.36,692.59
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,947.92,679.57
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,923.69,664.79
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,895.85,648.99
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,872.18,635.93
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,834.61,612.03
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,795.24,586.79
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,750.68,558.9
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,704.91,529.73
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,653.25,494.84
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,599.67,456.55
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,541.52,414.63
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,484.76,372.61
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,419.63,323.03
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,358.48,275.12
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,288.88,219.92
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,229.44,171.31
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,161.74,116.07
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,105.13,70.01
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,44.76,14.45
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,2.39
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,33.19,21.52
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,50.1,36.58
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,67.43,51.69
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,84.44,66.23
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,96.87,76.57
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,106.94,84.68
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,113.14,70.11
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,150.11,84.76
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,206.03,128.17
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,260.04,173.02
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,313.56,218.0
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,369.26,264.21
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,428.32,312.47
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,482.94,356.2
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,535.77,397.34
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,588.22,436.96
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,637.25,473.84
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,684.99,508.92
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,729.34,539.24
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,771.81,566.59
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,810.98,592.41
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,847.78,616.42
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,877.58,634.52
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,904.09,650.33
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,928.7,665.96
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,950.4,679.68
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,966.77,688.47
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,980.02,695.29
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,988.1,700.33
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,992.76,703.29
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,990.99,701.07
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,985.78,696.8
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,975.69,691.03
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,962.28,683.23
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,942.85,671.62
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,920.49,658.18
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,899.89,647.32
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,869.28,629.75
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,832.18,606.41
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,793.23,581.67
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,749.17,554.56
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,703.87,526.12
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,653.18,493.23
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,600.4,456.66
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,542.46,415.09
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,485.86,373.33
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,423.01,325.58
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,363.36,278.84
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,296.88,225.51
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,234.34,174.18
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,168.21,120.07
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,112.38,74.22
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,50.73,16.41
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,19.85,3.73
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,34.07,22.19
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,45.78,32.94
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,51.68,38.35
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,57.34,43.28
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,84.91,66.5
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,118.81,94.56
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,143.24,104.72
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,181.36,130.2
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,200.64,134.34
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,257.87,172.03
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,314.95,219.58
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,370.09,265.43
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,424.28,309.84
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,479.07,353.41
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,534.87,396.4
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,587.3,435.76
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,635.99,471.12
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,683.47,504.57
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,728.11,535.04
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,771.12,562.38
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,810.05,587.6
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,846.63,611.04
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,879.01,630.52
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,908.58,648.02
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,932.97,663.47
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,954.41,677.05
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,971.91,686.7
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,986.31,694.52
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,994.96,700.16
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,1000.14,703.74
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,999.34,703.64
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,995.02,701.47
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,845.11,602.43
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,663.81,472.82
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,817.96,587.31
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,928.96,663.48
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,901.87,646.31
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,878.78,632.6
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,841.13,609.17
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,801.55,584.36
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,757.85,557.68
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,712.84,529.66
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,661.75,495.79
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,608.77,458.77
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,550.65,417.57
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,493.73,376.1
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,429.63,327.95
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,369.03,280.98
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,302.04,228.22
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,238.82,177.02
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,170.46,121.66
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,113.09,74.89
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,50.97,15.99
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,17.5,1.87
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,34.57,22.59
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,49.65,36.32
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,66.5,51.08
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,82.88,65.14
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,98.13,77.9
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,113.16,90.17
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,139.75,99.47
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,177.22,124.5
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,215.3,153.41
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,253.94,183.51
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,265.55,195.62
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,265.36,197.22
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,227.05,168.37
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,185.66,136.86
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,193.44,142.2
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,201.3,147.5
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,340.64,250.09
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,486.85,353.69
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,613.98,448.37
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,765.5,556.06
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,803.59,579.88
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,839.39,602.65
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,868.22,619.42
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,893.83,634.0
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,917.81,648.78
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,939.02,661.79
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,953.55,670.59
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,965.09,677.58
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,973.14,682.48
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,977.93,685.45
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,984.04,688.26
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,977.86,683.46
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,967.78,678.94
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,954.49,672.48
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,936.79,661.93
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,915.95,649.46
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,887.31,631.73
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,856.16,612.42
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,818.27,588.94
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,781.98,566.4
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,737.44,539.48
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,691.9,511.42
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,550.87,411.02
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,421.42,315.71
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,330.65,249.54
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,255.81,193.42
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,218.14,165.32
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,181.55,137.32
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,139.52,104.7
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,105.42,77.58
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,72.13,50.69
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,40.96,25.53
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,19.22,2.98
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,22.74,12.95
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,36.94,25.61
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,54.4,40.82
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,71.63,55.61
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,89.46,70.59
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,107.09,85.09
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,123.15,93.29
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,139.49,105.49
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,168.33,126.91
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,192.77,144.75
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,214.49,160.72
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,236.65,176.87
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,288.62,214.83
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,344.72,255.43
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,369.32,272.61
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,393.65,289.39
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,465.43,341.66
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,545.83,399.34
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,533.91,388.6
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,513.62,372.05
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,511.86,369.51
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,507.44,365.01
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,448.74,322.74
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,386.91,278.02
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,493.86,354.24
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,609.05,433.62
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,680.84,483.93
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,760.12,538.59
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,715.89,507.96
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,675.94,480.44
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,736.77,523.17
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,787.76,558.48
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,878.79,625.6
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,950.72,675.29
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,929.41,661.98
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,905.4,647.57
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,876.61,631.34
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,849.74,616.28
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,809.93,591.37
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,768.94,565.46
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,723.36,536.97
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,677.02,506.66
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,618.06,465.35
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,556.59,421.55
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,498.3,379.73
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,442.19,338.47
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,373.32,286.4
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,303.59,232.6
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,239.97,182.4
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,183.18,136.76
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,117.59,84.43
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,65.93,43.59
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,28.42,6.29
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.28,0.0
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,36.55,24.06
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,55.72,41.36
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,66.32,50.9
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,78.09,61.1
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,81.98,64.3
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,88.85,69.84
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,123.54,78.3
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,166.2,103.89
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,212.71,138.93
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,263.11,179.61
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,312.8,220.74
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,365.92,264.51
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,418.25,307.25
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,471.81,349.9
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,523.66,390.33
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,578.4,431.78
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,627.43,467.93
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,675.81,502.7
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,720.55,534.25
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,763.98,564.24
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,803.12,590.52
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,840.28,615.18
