Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,870.15,633.63
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,896.96,649.92
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,922.04,666.17
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,944.49,680.66
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,960.9,689.72
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,974.34,696.87
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,982.73,701.99
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,987.88,705.1
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,986.75,704.51
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,982.34,701.91
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,971.72,695.39
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,957.95,686.94
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,939.03,675.21
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,917.1,661.58
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,893.36,648.17
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,862.2,629.73
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,823.07,604.7
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,782.36,578.42
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,736.29,549.13
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,689.4,517.97
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,634.27,479.25
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,579.78,440.26
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,515.6,394.09
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,458.16,351.64
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,392.52,301.85
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,331.57,254.36
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,265.09,201.98
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,200.17,149.81
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,136.49,98.35
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,78.84,52.26
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,35.79,8.35
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.21,0.0
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,33.22,21.33
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,48.52,35.29
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,53.38,39.91
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,59.75,45.51
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,64.61,49.58
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,68.49,52.66
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,106.36,61.3
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,152.58,88.99
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,212.85,143.56
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,255.03,184.14
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,295.88,210.81
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,368.29,264.93
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,422.54,309.6
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,477.48,353.61
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,529.88,394.55
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,582.26,434.27
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,633.19,471.63
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,680.92,505.72
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,725.21,536.71
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,767.88,564.37
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,806.86,590.11
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,843.55,614.12
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,792.47,574.23
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,719.84,515.46
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,685.08,490.29
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,648.89,463.73
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,826.23,594.43
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,987.73,702.36
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,996.01,706.73
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,1000.8,709.79
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,1000.57,710.07
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,996.78,708.19
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,888.71,636.51
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,757.6,541.18
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,864.24,622.44
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,933.63,670.69
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,906.12,653.35
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,875.87,634.69
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,838.56,611.21
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,805.25,590.33
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,760.83,562.83
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,715.01,533.95
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,661.69,499.36
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,610.42,464.65
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,552.17,422.9
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,495.13,380.81
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,430.33,331.56
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,369.24,283.62
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,301.9,229.49
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,240.59,178.85
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,169.81,120.94
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,112.88,73.96
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,50.13,11.76
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,28.4,17.27
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,39.69,27.73
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,44.31,32.05
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,47.38,34.8
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,49.82,36.83
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,52.12,38.63
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,93.0,48.3
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,146.2,80.9
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,198.58,120.97
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,253.68,166.48
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,308.13,212.63
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,369.36,263.6
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,424.33,309.01
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,479.59,353.35
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,533.17,395.21
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,586.28,435.47
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,636.05,472.2
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,684.52,507.01
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,729.69,537.85
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,772.9,565.81
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,812.31,591.94
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,849.28,616.28
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,877.1,633.03
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,900.79,647.0
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,925.82,663.22
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,948.01,677.57
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,964.0,686.74
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,976.92,693.98
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,985.65,699.8
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,991.02,703.58
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,990.0,703.34
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,985.55,701.02
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,976.23,695.38
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,963.62,687.73
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,949.12,679.24
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,923.87,663.74
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,895.67,647.46
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,864.92,629.4
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,826.5,604.93
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,789.92,581.6
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,744.25,552.74
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,697.58,522.78
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,643.02,484.71
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,589.15,446.1
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,529.96,403.68
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,472.4,361.35
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,402.51,308.53
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,341.64,261.11
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,275.03,208.53
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,215.31,160.24
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,144.39,103.1
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,90.12,59.3
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,40.69,7.85
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,9.53,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,15.82,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,26.05,15.38
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,36.68,25.3
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,41.35,29.6
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,45.82,33.48
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,48.35,35.59
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,50.73,37.46
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,94.1,49.38
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,144.83,80.57
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,201.82,124.21
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,257.1,169.75
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,312.2,215.97
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,368.74,262.73
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,423.51,307.58
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,482.37,353.99
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,535.46,394.82
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,587.92,433.83
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,637.58,469.65
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,686.04,503.53
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,730.66,533.79
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,773.29,560.71
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,812.03,585.87
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,848.39,609.29
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,880.07,628.23
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,908.93,645.2
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,933.97,661.0
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,956.06,674.93
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,972.29,683.98
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,985.36,691.09
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,993.69,696.69
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,998.6,700.46
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,997.03,700.26
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,992.0,698.01
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,983.05,693.38
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,970.74,686.72
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,950.37,674.93
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,927.04,661.28
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,907.15,651.27
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,877.03,634.41
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,840.04,611.5
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,801.09,587.07
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,756.74,559.45
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,711.12,530.55
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,659.94,497.22
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,606.5,460.28
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,548.06,418.36
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,490.93,376.27
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,425.85,326.33
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,364.52,278.0
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,296.04,223.98
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,232.01,172.13
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,162.6,115.82
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,104.9,68.81
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,47.23,8.23
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,32.4,20.3
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,48.45,35.0
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,54.69,40.81
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.15,47.33
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,67.68,51.95
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,72.89,56.14
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,110.26,65.54
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,156.73,93.59
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,205.95,130.59
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,258.68,173.27
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,312.32,217.55
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,367.44,262.39
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,421.07,305.57
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,475.71,348.3
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,530.44,389.71
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,581.11,426.96
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,629.58,461.39
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,677.31,494.21
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,720.58,522.82
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,761.81,549.2
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,800.25,573.75
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,836.73,596.22
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,866.23,612.89
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,892.82,627.54
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,916.91,642.42
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,938.37,655.67
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,954.22,664.06
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,967.11,670.68
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,974.53,676.09
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,978.73,679.64
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,977.18,678.32
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,972.4,675.1
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,960.97,669.26
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,952.38,665.3
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,931.21,653.67
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,907.42,640.38
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,877.43,623.64
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,845.21,605.33
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,807.17,582.14
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,767.49,557.61
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,721.13,528.35
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,674.09,497.97
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,619.95,460.9
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,562.21,420.63
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,502.79,378.62
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,445.63,337.17
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,380.99,288.99
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,320.9,242.99
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,248.24,186.75
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,190.16,140.59
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,128.16,91.16
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,71.26,46.14
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,32.33,2.93
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,28.58,17.24
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,45.49,32.65
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,62.97,47.99
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,81.08,63.56
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,98.47,78.17
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,115.5,92.12
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,141.99,105.41
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,171.15,125.83
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,204.98,148.45
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,247.44,178.65
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,289.03,210.3
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,333.29,243.85
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,389.75,284.44
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,475.93,348.69
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,529.4,388.57
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,582.9,427.14
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,595.18,433.15
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,589.26,424.83
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,672.69,486.1
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,771.92,555.09
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,810.86,579.52
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,847.48,602.63
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,876.76,619.61
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,902.58,634.28
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,927.53,650.01
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,949.68,664.01
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,966.14,673.42
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,979.59,681.02
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,987.48,686.37
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,992.03,689.8
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,991.18,690.3
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,996.0,694.48
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,985.86,689.35
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,972.4,682.29
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,954.01,672.16
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,932.44,660.03
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,903.91,644.49
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,872.78,627.15
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,835.65,604.38
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,796.55,580.1
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,750.99,552.32
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,707.18,525.26
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,654.33,490.02
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,601.53,453.11
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,542.26,411.23
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,484.48,369.24
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,420.03,320.92
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,359.06,273.71
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,288.0,217.85
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,227.33,168.58
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,160.26,113.98
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,103.91,67.66
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,46.3,4.13
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,27.73,16.45
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,40.65,28.57
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,47.12,34.55
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,53.79,40.41
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,57.52,43.55
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,61.0,46.33
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,99.01,55.39
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,147.47,84.13
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,199.04,123.0
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,253.73,167.5
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,312.1,215.89
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,367.98,262.07
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,423.15,306.81
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,479.01,350.7
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,532.41,390.78
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,585.63,429.28
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,637.27,467.05
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,685.72,501.73
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,730.94,532.53
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,774.41,559.97
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,813.09,583.81
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,849.41,605.89
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,882.2,625.49
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,912.45,643.34
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,937.75,659.33
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,960.08,673.49
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,977.0,684.59
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,990.73,693.8
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,998.67,698.93
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,1003.14,702.01
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,1002.09,700.87
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,997.51,697.65
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,987.44,693.47
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,973.97,687.23
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,955.26,676.55
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,933.43,663.92
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,905.77,647.29
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,875.42,628.9
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,844.98,610.39
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,805.72,585.89
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,761.08,558.71
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,715.09,530.16
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,662.5,495.41
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,611.71,460.59
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,553.64,419.63
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,496.73,378.28
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,432.5,330.16
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,371.65,283.01
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,303.52,229.24
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,241.5,178.71
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,169.51,120.06
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,111.8,72.22
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,48.83,2.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,14.26,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,26.13,15.07
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,38.28,26.56
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,45.21,32.91
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,52.09,38.96
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,55.89,42.17
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,59.44,45.01
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,119.56,79.67
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,171.93,123.79
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,189.93,126.06
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,247.24,162.79
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,304.47,210.21
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,359.45,255.63
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,413.6,299.46
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,468.43,342.43
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,521.53,382.84
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,576.42,423.09
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,625.61,459.12
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,673.75,493.52
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,718.19,523.52
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,760.8,550.13
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,799.67,574.98
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,836.29,598.19
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,867.17,616.28
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,895.14,632.38
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,857.38,605.9
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,797.51,560.48
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,892.32,628.29
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,972.33,678.67
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,981.09,684.07
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,986.52,688.08
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,879.73,618.74
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,748.49,526.15
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,868.87,615.03
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,960.3,676.39
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,947.04,668.53
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,922.95,654.62
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,894.59,639.32
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,863.67,622.2
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,825.98,599.17
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,786.45,574.7
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,692.96,513.0
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,598.9,446.78
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,594.16,447.12
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,584.88,443.14
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,515.16,392.99
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,445.16,341.57
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,385.33,295.96
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,328.67,251.46
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,265.77,201.39
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,208.65,154.75
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,147.06,104.57
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,94.63,61.22
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,39.2,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.82,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,24.54,13.63
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,33.42,22.37
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,37.82,26.52
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,42.05,30.27
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,44.77,32.57
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,47.31,34.59
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,85.53,43.67
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,139.11,75.95
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,191.18,114.99
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,246.06,159.53
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,300.48,204.44
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,361.44,253.52
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,416.42,297.8
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,471.82,341.12
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,524.99,381.74
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,577.76,420.87
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,627.7,457.7
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,676.42,492.87
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,721.89,523.52
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,765.47,551.46
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,805.31,577.63
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,842.76,602.15
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,875.12,622.03
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,904.56,639.97
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,837.17,594.21
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,746.0,525.95
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,740.37,521.63
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,726.2,511.3
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,713.43,502.84
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,699.15,493.37
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,863.0,613.06
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,993.38,699.98
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,984.11,694.16
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,971.41,687.17
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,883.0,631.11
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,780.34,558.69
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,720.29,520.06
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,671.55,487.94
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,625.44,457.2
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,579.43,426.06
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,564.57,418.8
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,545.81,408.41
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,560.64,423.04
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,559.29,425.55
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,448.04,343.01
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,345.0,264.93
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,297.39,228.6
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,251.01,192.15
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,203.48,154.16
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,158.76,117.59
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,110.85,78.47
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,68.31,43.27
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,30.58,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,25.39,14.15
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,37.58,25.81
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,43.78,31.53
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,49.72,36.77
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,52.81,39.38
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,55.73,41.69
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,91.68,49.92
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,140.03,78.15
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,191.34,116.56
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,249.77,163.68
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,303.45,208.28
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,359.13,254.05
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,414.09,298.47
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,469.72,342.07
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,526.12,384.95
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,578.77,424.0
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,628.6,459.99
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,677.29,494.24
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,641.66,464.14
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,579.13,414.12
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,702.97,506.98
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,842.61,603.29
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,872.32,620.5
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,898.56,636.15
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,923.78,652.19
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,946.15,666.45
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,871.25,614.74
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,772.17,541.27
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,891.28,628.58
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,990.6,694.35
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,989.64,693.78
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,985.27,691.87
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,799.84,569.12
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,585.73,416.32
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,569.6,407.21
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,552.66,396.65
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,722.19,523.36
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,857.16,620.22
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,818.0,594.7
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,777.33,569.02
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,623.34,461.81
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,478.96,356.54
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,509.71,383.34
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,538.13,406.9
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,467.37,355.52
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,401.07,306.55
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,370.81,283.62
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,337.21,256.84
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,270.1,203.64
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,209.96,154.94
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,145.7,103.11
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,86.64,55.14
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,38.09,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.3,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,22.62,11.92
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,33.66,22.6
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,38.03,26.72
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,42.25,30.42
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,44.97,32.73
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,47.52,34.76
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,85.8,43.91
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,140.76,76.83
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,193.56,116.26
