Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,249.23,161.34
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,304.62,206.82
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,361.54,252.56
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,421.73,300.09
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,477.64,343.04
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,531.38,383.2
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,584.57,421.59
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,634.84,457.3
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,683.87,491.2
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,729.73,521.55
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,773.65,549.01
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,813.33,574.04
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,850.57,597.37
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,883.98,617.6
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,914.51,635.96
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,939.76,651.98
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,961.95,666.18
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,979.56,676.22
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,993.91,684.32
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,1002.9,690.3
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,1008.35,694.28
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,1009.22,695.93
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,1006.45,695.47
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,996.6,690.42
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,983.26,683.33
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,965.5,673.57
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,944.45,661.79
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,916.98,647.03
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,886.67,630.39
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,850.53,608.51
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,812.12,585.01
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,767.87,558.35
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,727.29,533.8
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,675.77,500.39
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,623.75,466.07
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,565.77,425.69
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,508.67,384.64
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,446.02,338.12
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,384.87,291.06
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,317.24,237.66
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,255.46,187.16
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,184.54,129.14
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,124.57,78.36
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,53.21,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,20.95,10.42
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,30.07,19.49
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,34.67,23.75
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,39.06,27.58
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,41.55,29.7
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,43.9,31.57
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,86.26,43.97
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,137.16,73.29
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,190.35,112.86
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,246.28,158.08
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,301.56,203.63
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,363.23,253.25
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,419.01,297.99
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,475.15,341.66
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,529.41,382.61
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,583.2,421.91
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,633.66,458.49
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,682.81,493.25
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,728.9,523.17
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,773.09,550.4
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,813.2,575.83
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,850.83,599.53
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,883.49,618.67
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,913.0,635.73
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,938.31,651.46
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,960.54,665.34
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,978.18,675.03
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,992.53,682.76
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,1001.5,688.74
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,1006.92,692.7
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,1007.27,693.68
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,1004.02,692.61
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,995.2,687.89
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,982.89,681.15
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,961.65,669.28
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,937.48,655.65
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,910.0,639.61
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,879.78,621.79
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,843.36,599.89
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,810.9,580.46
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,766.7,554.24
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,721.08,526.66
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,668.02,493.41
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,614.71,458.8
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,558.2,419.43
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,501.05,378.4
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,436.23,329.73
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,374.67,282.0
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,306.32,228.51
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,244.07,178.14
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,173.64,121.08
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,113.41,70.72
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,48.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.26,11.24
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.77,22.54
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,40.85,28.95
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,46.59,33.95
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,50.26,37.05
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,53.7,39.81
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,88.76,47.71
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,137.75,75.99
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,189.45,114.44
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,248.12,161.63
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,302.41,206.12
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,358.91,251.77
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,414.35,296.23
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,470.38,339.75
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,527.31,382.43
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,580.58,421.27
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,631.11,456.99
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,680.48,490.86
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,726.3,521.49
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,770.44,549.24
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,810.4,574.91
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,847.97,598.94
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,880.8,618.58
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,910.81,636.35
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,936.52,652.4
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,959.17,666.6
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,976.78,676.64
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,991.11,684.72
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,1000.07,690.7
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,1005.5,694.66
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,1005.37,695.31
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,1001.64,693.89
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,992.37,688.84
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,979.63,681.78
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,958.46,669.52
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,934.38,655.52
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,906.55,640.49
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,876.02,623.62
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,845.81,605.8
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,806.74,581.99
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,761.81,554.98
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,715.51,526.59
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,663.33,492.53
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,610.91,457.17
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,553.99,417.43
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,496.36,375.95
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,432.0,327.37
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,370.9,279.77
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,302.27,225.95
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,239.83,175.34
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,169.66,118.38
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,109.58,67.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,46.41,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.69,11.36
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.59,23.18
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,41.65,29.67
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,48.41,35.63
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,52.39,39.02
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,56.12,42.04
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,89.68,49.06
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,138.09,76.63
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,189.52,114.83
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,248.09,161.93
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,302.09,206.19
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,358.49,251.75
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,413.82,296.05
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,469.76,339.32
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,526.47,381.7
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,579.48,420.14
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,629.83,455.47
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,679.04,488.9
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,724.53,518.8
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,768.24,545.61
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,807.97,570.7
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,845.33,594.14
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,876.8,612.83
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,905.28,629.58
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,930.68,644.98
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,953.09,658.55
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,970.01,669.2
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,983.71,677.98
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,992.11,683.24
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,997.06,686.53
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,996.51,687.0
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,992.46,685.49
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,982.93,680.33
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,970.0,673.21
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,946.91,659.88
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,929.13,649.97
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,900.84,633.42
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,869.92,615.22
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,709.62,509.7
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,552.97,398.74
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,640.21,467.11
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,701.46,514.34
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,646.83,478.26
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,592.65,441.17
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,533.31,400.15
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,475.54,358.92
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,408.43,308.68
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,345.5,260.14
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,274.74,204.82
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,214.33,156.12
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,147.08,102.31
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,91.2,56.14
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,39.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,24.21,12.23
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,41.67,29.03
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,61.21,46.12
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,80.32,62.55
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,92.11,72.6
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,106.5,84.56
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,125.94,89.13
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,165.5,112.78
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,201.97,137.64
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,252.0,175.22
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,301.79,214.14
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,356.42,256.66
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,405.86,294.96
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,456.62,333.07
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,505.44,368.73
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,557.0,405.16
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,604.59,438.35
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,651.83,470.42
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,697.71,501.23
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,743.46,531.32
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,782.43,556.61
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,819.59,579.78
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,855.9,601.02
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,890.82,621.14
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,916.79,637.71
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,939.97,652.65
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,958.72,664.01
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,965.9,668.29
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,974.64,674.67
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,980.11,679.12
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,872.68,608.62
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,741.58,516.26
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,731.59,512.87
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,719.22,507.16
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,625.57,443.86
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,545.29,388.15
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,599.09,430.02
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,659.23,475.17
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,723.14,524.53
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,767.38,559.25
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,710.68,523.14
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,654.82,486.27
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,508.57,381.55
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,363.75,274.26
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,322.75,245.03
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,282.47,215.37
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,237.81,181.56
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,195.01,148.4
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,152.88,115.24
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,113.14,83.3
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,69.13,47.79
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,31.28,17.02
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.03,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,6.67,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,25.62,13.11
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,42.32,29.79
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,59.39,44.96
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,77.56,60.74
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,94.43,75.2
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,105.68,84.61
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,129.33,97.4
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,145.81,110.32
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,187.21,139.7
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,231.09,171.2
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,271.09,201.04
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,314.73,233.67
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,327.46,244.42
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,338.03,252.63
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,428.26,319.86
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,554.96,413.27
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,545.63,404.34
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,516.68,380.24
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,616.61,455.05
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,736.13,541.09
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,708.21,516.1
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,661.35,478.28
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,683.35,494.86
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,705.98,511.46
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,813.92,589.43
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,921.21,661.87
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,938.39,672.02
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,952.7,681.16
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,961.49,686.87
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,967.11,690.72
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,967.03,691.47
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,963.64,690.27
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,798.15,577.87
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,611.32,443.63
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,727.49,530.37
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,836.27,608.12
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,689.77,506.59
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,549.63,407.13
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,640.12,477.96
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,717.97,537.23
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,684.37,514.88
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,652.76,494.23
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,569.5,434.69
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,496.59,381.41
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,479.05,370.87
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,458.51,356.77
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,391.48,304.93
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,332.76,258.15
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,265.53,203.91
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,205.24,154.01
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,140.58,100.69
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,86.14,53.62
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,30.13,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,53.93,38.39
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,101.18,75.94
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,138.63,104.46
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,177.34,133.44
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,182.79,137.06
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,187.36,140.02
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,273.6,203.63
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,378.24,279.82
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,393.69,290.21
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,405.63,297.94
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,443.94,325.35
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,483.81,353.51
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,539.58,392.56
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,598.76,433.39
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,631.27,455.62
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,664.0,478.01
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,729.74,524.5
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,800.97,573.88
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,852.23,610.87
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,903.47,647.77
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,920.04,659.42
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,934.01,669.7
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,941.71,675.14
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,946.45,678.79
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,945.24,678.88
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,940.99,677.12
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,928.8,669.77
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,913.8,660.7
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,899.81,653.0
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,882.49,642.71
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,851.93,623.41
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,819.32,602.52
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,781.01,577.51
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,741.21,551.25
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,689.46,517.03
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,642.38,485.39
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,589.68,448.24
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,537.6,410.88
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,477.47,366.82
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,419.87,323.69
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,357.54,275.57
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,291.8,223.98
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,226.54,172.48
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,168.58,125.72
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,110.18,78.51
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,55.05,32.82
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,21.53,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,8.58,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,23.47,10.86
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,37.1,25.35
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,54.05,40.39
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,68.77,53.27
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,81.25,63.92
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,93.21,73.82
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,130.99,95.21
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,159.76,117.87
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,195.01,139.9
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,249.59,178.39
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,294.29,213.48
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,341.18,250.05
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,390.31,287.09
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,464.4,343.98
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,452.8,336.35
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,414.01,305.5
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,404.08,297.89
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,386.84,284.57
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,482.75,353.65
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,587.84,426.85
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,706.62,515.4
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,835.97,605.66
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,704.03,510.4
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,532.7,382.53
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,639.4,459.23
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,751.69,536.4
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,754.81,537.96
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,756.26,539.17
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,796.9,568.72
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,843.64,601.72
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,926.23,663.54
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,986.79,704.22
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,976.89,698.44
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,963.64,691.15
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,842.45,611.38
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,699.41,508.88
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,797.89,586.37
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,870.0,639.26
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,764.88,568.54
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,658.3,491.47
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,540.44,407.81
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,430.69,327.32
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,410.31,314.2
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,396.86,305.49
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,354.97,274.92
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,313.06,243.67
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,267.78,208.82
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,223.74,174.01
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,177.43,136.42
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,128.22,95.86
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,84.79,59.86
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,45.78,26.12
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,18.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,22.69,9.91
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,35.55,24.02
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,45.68,33.28
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,55.34,41.83
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,61.1,46.89
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,66.56,51.5
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,111.06,73.44
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,162.82,111.23
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,192.7,127.75
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,244.02,164.77
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,274.41,199.36
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,284.56,213.64
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,328.38,246.27
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,381.87,285.96
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,410.99,306.84
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,438.95,326.41
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,480.78,356.48
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,524.54,387.5
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,443.39,327.41
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,351.29,258.58
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,460.1,337.0
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,576.29,416.81
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,616.84,442.86
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,658.63,469.74
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,725.34,514.93
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,791.09,558.21
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,752.23,528.4
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,702.5,492.5
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,862.92,605.5
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,995.92,688.84
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,997.38,687.19
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,995.24,685.06
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,985.6,681.41
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,972.52,675.74
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,952.89,666.03
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,923.18,649.99
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,894.38,634.39
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,863.03,616.92
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,827.7,596.62
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,790.03,574.46
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,747.14,549.22
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,699.9,520.48
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,647.95,486.62
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,595.67,450.73
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,536.06,408.14
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,477.98,365.5
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,412.99,316.61
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,351.34,268.66
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,282.21,214.16
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,217.84,161.72
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,148.97,105.26
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,91.08,53.62
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,32.0,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,21.23,8.47
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,34.8,23.36
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,43.03,31.01
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,50.9,38.03
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,56.38,42.77
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,60.73,46.34
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,90.47,52.22
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,138.09,79.16
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,188.78,116.85
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,242.92,160.85
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,301.17,209.21
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,357.49,255.82
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,412.86,300.87
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,469.07,345.11
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,522.93,386.21
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,578.95,427.34
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,629.21,463.28
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,678.39,497.38
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,724.39,528.26
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,768.85,555.82
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,808.94,581.6
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,846.7,605.73
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,882.03,626.9
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,915.05,646.43
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,940.59,662.88
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,963.01,677.46
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,981.25,688.09
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,996.16,696.71
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,1005.15,702.8
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,1010.55,706.82
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,1009.84,707.54
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,1005.49,706.14
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,996.55,701.62
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,984.09,695.01
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,964.27,683.8
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,941.23,670.6
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,913.2,655.53
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,882.36,638.49
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,845.48,615.99
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,806.49,591.88
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,766.86,567.84
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,719.81,538.31
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,666.14,502.72
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,612.34,466.17
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,552.83,423.43
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,496.4,381.67
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,430.16,331.32
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,367.55,282.05
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,297.33,225.4
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,233.82,172.57
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,161.39,112.96
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,100.21,57.18
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,35.33,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
