Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,8.58,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,19.65,6.92
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.68,20.61
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,37.18,25.91
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,41.42,29.79
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,44.55,32.58
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,47.5,35.08
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,78.63,40.97
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,132.74,72.23
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,185.39,111.72
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,241.0,157.63
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,297.42,205.74
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,355.35,254.71
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,415.93,304.54
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,472.44,349.94
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,526.75,392.4
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,580.71,433.24
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,631.56,470.5
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,681.15,505.75
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,728.09,537.46
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,773.21,566.38
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,813.53,592.72
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,851.36,617.24
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,885.11,637.85
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,916.07,656.5
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,941.83,673.07
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,964.41,687.64
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,982.28,697.83
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,996.74,705.89
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,930.41,663.33
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,843.36,599.14
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,936.66,669.42
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,1006.94,715.38
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,996.9,709.2
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,983.31,701.38
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,959.31,686.91
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,932.65,670.78
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,904.76,653.85
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,881.22,639.79
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,842.65,615.81
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,802.15,590.5
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,756.12,562.01
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,708.87,532.19
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,657.31,498.7
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,603.62,461.96
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,543.33,418.34
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,484.54,374.65
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,417.17,322.41
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,353.81,271.82
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,282.73,214.95
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,218.67,162.1
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,144.84,101.53
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,84.48,46.81
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,29.64,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,21.07,7.31
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,40.75,28.17
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,48.19,35.34
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,56.32,42.64
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,62.45,47.94
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,68.53,52.98
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,93.26,54.83
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,138.93,79.15
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,191.01,117.8
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,246.61,163.01
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,305.43,211.98
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,362.79,259.78
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,419.61,306.48
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,477.23,352.41
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,532.37,394.37
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,589.54,436.17
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,641.27,473.67
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,691.92,509.31
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,738.83,541.16
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,784.04,569.7
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,824.97,596.23
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,863.52,621.01
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,897.7,641.67
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,929.12,660.42
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,955.37,676.92
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,978.48,691.44
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,996.94,701.59
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,1012.04,709.68
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,1021.2,715.58
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,1026.75,719.36
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,1026.13,719.41
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,1021.82,717.3
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,1011.36,711.46
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,997.36,703.5
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,978.41,692.5
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,956.15,679.46
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,927.46,663.45
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,895.94,645.53
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,858.49,622.46
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,824.98,601.91
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,778.43,573.34
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,730.51,543.41
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,676.31,507.61
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,621.83,470.74
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,560.99,427.18
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,503.45,384.73
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,435.75,333.39
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,371.73,283.17
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,299.66,225.87
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,234.62,172.36
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,158.33,110.18
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,92.56,49.36
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,32.95,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.83,4.17
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,33.35,22.0
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,40.09,28.4
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,46.81,34.36
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,50.44,37.53
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,53.88,40.35
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,82.41,44.67
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,131.53,71.52
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,189.02,114.47
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,245.33,160.46
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,301.14,207.1
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,359.21,255.05
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,420.09,304.47
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,476.99,349.49
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,531.76,391.5
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,586.26,431.84
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,637.99,468.85
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,688.46,503.77
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,735.34,534.6
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,780.39,562.56
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,821.45,588.72
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,860.03,613.07
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,893.37,632.88
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,923.74,650.69
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,949.63,666.97
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,972.33,681.3
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,990.29,691.29
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1004.83,699.23
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,1013.36,705.0
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,1018.26,708.67
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,1018.47,709.91
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,1015.02,709.0
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,1004.87,703.71
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,991.16,696.31
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,971.53,685.26
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,948.63,672.18
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,920.66,656.95
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,889.81,639.76
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,852.74,617.26
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,813.44,593.09
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,773.86,569.29
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,726.85,540.0
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,673.26,504.71
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,619.35,468.56
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,559.35,425.89
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,500.52,382.7
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,435.4,333.38
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,372.15,283.75
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,300.88,226.76
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,236.49,173.45
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,160.62,111.06
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,95.47,48.41
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,33.75,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.44,2.21
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,29.39,18.59
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,34.81,23.86
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,40.02,28.58
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,43.62,31.72
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,47.01,34.52
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,77.85,40.42
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,132.91,71.73
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,186.44,111.29
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,243.07,157.34
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,299.39,204.23
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,357.49,251.94
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,419.15,301.45
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,476.79,346.48
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,531.71,388.16
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,586.15,428.02
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,637.85,465.6
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,688.32,501.32
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,735.07,531.91
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,779.89,559.72
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,820.99,584.74
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,859.6,607.91
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,893.44,627.82
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,924.31,645.75
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,950.7,662.17
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,973.89,676.66
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,991.87,688.38
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,1006.41,698.1
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,1015.44,704.17
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,1020.84,708.15
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,1021.03,707.96
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,1017.54,705.63
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,1007.35,701.87
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,993.58,695.99
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,973.1,684.5
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,949.48,671.07
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,921.11,654.6
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,889.9,636.24
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,852.73,614.09
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,813.26,590.19
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,773.42,566.53
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,726.09,537.34
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,672.6,503.3
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,618.8,468.19
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,558.67,425.6
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,501.45,383.69
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,434.77,333.22
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,371.63,283.62
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,299.72,226.0
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,234.75,172.14
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,159.82,110.26
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,94.74,45.33
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,33.66,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,13.58,1.15
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,27.63,17.09
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,32.72,22.07
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,37.61,26.52
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,40.56,29.1
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,43.34,31.4
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,78.95,41.09
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,130.59,69.5
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,184.74,109.64
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,241.84,156.3
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,298.51,203.79
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,361.17,255.16
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,418.22,301.7
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,475.74,347.13
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,530.8,389.29
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,585.17,429.48
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,637.11,467.61
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,687.76,503.84
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,734.32,534.58
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,778.68,562.4
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,819.56,588.79
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,857.99,613.42
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,891.21,633.53
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,921.46,651.65
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,947.69,668.25
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,970.75,682.89
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,987.67,692.57
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,1001.11,700.17
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,908.74,640.15
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,788.6,554.15
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,912.62,645.05
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,1007.44,707.49
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,997.05,700.99
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,983.18,693.13
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,963.5,681.93
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,940.64,668.75
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,911.88,652.88
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,880.4,635.14
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,850.52,617.05
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,811.25,592.56
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,764.73,563.76
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,716.9,533.64
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,664.31,498.9
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,611.2,462.83
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,552.31,420.87
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,492.89,377.25
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,428.24,328.29
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,366.66,279.84
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,294.38,221.42
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,229.2,167.17
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,155.89,106.72
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,91.44,40.16
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,32.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,14.1,0.71
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,28.68,17.9
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,35.03,24.01
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,41.06,29.45
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,44.21,32.21
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,47.18,34.67
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,78.28,41.23
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,134.32,73.49
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,188.11,113.28
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,245.08,159.67
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,302.1,207.17
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,360.94,255.46
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,418.02,302.38
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,479.04,350.72
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,534.3,392.7
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,589.08,432.8
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,641.14,469.79
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,691.97,504.74
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,738.38,535.0
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,782.79,562.19
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,823.34,588.02
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,861.39,612.1
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,893.96,631.27
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,923.34,648.34
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,948.97,664.36
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,971.45,678.48
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,987.78,689.28
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,1000.7,698.11
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,896.24,630.6
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,764.26,537.13
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,899.48,636.04
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,1005.97,706.15
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,996.1,700.19
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,982.78,693.1
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,958.24,678.98
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,939.27,668.49
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,909.44,652.3
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,876.97,634.28
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,720.41,529.29
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,566.73,418.29
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,647.71,483.59
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,702.95,527.69
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,648.92,491.2
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,594.94,453.36
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,533.08,409.05
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,473.01,364.7
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,406.86,313.64
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,344.28,263.75
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,272.16,205.55
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,205.8,150.74
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,136.06,93.32
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,74.04,28.9
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,26.19,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.9,0.2
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,29.49,18.5
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,38.29,26.74
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,47.22,34.67
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,51.22,38.18
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,55.01,41.31
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,83.05,46.82
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,131.55,73.73
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,183.34,111.97
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,238.59,156.77
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,297.28,205.15
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,354.35,251.89
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,410.04,297.15
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,466.54,341.59
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,521.14,383.29
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,577.55,424.82
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,628.22,461.07
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,677.8,495.45
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,724.25,526.47
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,768.92,554.2
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,809.56,580.08
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,847.88,604.26
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,880.62,623.71
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,910.55,641.27
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,936.66,657.36
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,959.72,671.56
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,976.73,680.98
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,990.42,688.42
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,999.22,694.0
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,1004.53,697.57
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,1003.28,697.6
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,998.5,695.6
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,988.2,689.59
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,974.48,681.59
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,953.11,669.25
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,928.75,655.1
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,907.63,642.74
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,875.85,623.53
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,837.04,600.03
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,796.22,575.05
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,749.44,546.69
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,701.53,517.09
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,648.98,482.88
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,593.92,445.17
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,532.61,402.12
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,473.06,358.95
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,405.2,308.11
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,341.45,258.59
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,268.87,201.11
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,202.24,146.91
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,130.24,88.35
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,66.35,21.57
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,23.33,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.74,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,31.12,19.66
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,39.49,27.59
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,48.24,35.37
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,52.61,39.19
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,56.74,42.6
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,83.69,47.12
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,132.23,73.37
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,184.17,111.4
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,239.56,155.99
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,298.45,204.6
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,355.82,251.82
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,411.88,297.1
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,468.68,341.37
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,523.83,382.2
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,580.93,422.6
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,631.83,459.21
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,681.56,493.99
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,728.26,524.33
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,773.23,551.49
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,813.86,576.03
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,852.12,598.8
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,885.57,618.34
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,916.26,636.03
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,942.2,652.07
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,965.03,666.25
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,982.21,677.44
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,996.01,686.7
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,1004.33,692.33
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,1009.08,695.92
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,1008.7,695.45
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,1004.69,692.89
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,994.6,688.88
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,981.02,682.83
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,957.57,669.61
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,931.29,654.65
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,902.69,637.88
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,878.68,624.05
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,839.54,600.31
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,798.37,575.14
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,751.62,547.09
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,703.7,517.72
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,651.22,483.56
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,596.52,446.27
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,535.08,403.16
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,475.35,359.89
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,407.01,308.77
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,342.88,259.0
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,270.12,201.38
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,205.08,148.34
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,130.45,87.69
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,65.66,16.36
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,23.19,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,17.47,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,34.0,21.91
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,43.42,30.86
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.61,39.89
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,60.58,45.92
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,67.19,51.41
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,92.07,55.47
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,137.81,80.25
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,188.24,117.04
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,242.59,160.5
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,296.27,204.4
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,352.89,250.17
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,411.42,296.93
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,467.17,340.3
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,521.46,381.32
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,575.92,421.1
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,626.85,457.16
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,676.86,491.48
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,723.35,522.48
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,766.26,549.23
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,806.05,573.48
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,843.6,596.03
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,877.71,616.18
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,909.38,634.65
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,907.08,631.69
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,885.59,612.01
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,942.95,654.88
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,985.49,682.12
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,993.7,687.08
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,998.46,690.3
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,996.21,689.35
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,990.51,686.44
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,979.4,680.32
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,973.86,677.82
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,952.29,665.38
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,927.78,651.23
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,897.26,634.6
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,864.18,616.21
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,824.44,592.29
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,786.46,569.32
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,738.41,539.94
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,689.48,509.48
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,633.51,472.24
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,578.0,433.69
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,515.26,389.44
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,454.58,345.3
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,386.57,293.59
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,319.82,241.39
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,247.8,184.23
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,184.32,132.66
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,115.41,76.92
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,48.26,6.12
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,18.07,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.98,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,29.59,18.27
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,38.01,26.31
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,46.67,34.02
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,51.55,38.28
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,56.15,42.1
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,82.58,46.45
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,131.18,72.61
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,183.31,110.74
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,238.95,155.55
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,297.68,204.05
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,355.17,251.42
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,412.06,297.55
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,469.69,342.73
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,527.6,386.55
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,582.35,426.68
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,633.5,462.96
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,683.5,497.25
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,730.48,528.09
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,775.74,555.98
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,817.18,582.44
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,856.22,607.2
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,891.09,628.17
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,923.34,647.38
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,949.18,663.86
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,971.8,678.41
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,989.63,688.62
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,1004.01,696.76
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,1012.84,702.71
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,1018.03,706.55
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,1017.5,705.84
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,1013.28,702.99
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,1002.9,699.07
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,988.97,693.03
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,969.03,681.81
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,945.8,668.56
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,916.6,651.23
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,884.58,632.06
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,847.29,609.55
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,807.79,585.4
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,766.97,560.9
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,718.67,530.9
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,663.6,494.73
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,608.42,457.67
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,546.84,414.13
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,488.6,371.52
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,420.1,319.73
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,355.71,269.17
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,281.81,210.09
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,215.75,155.58
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,139.08,92.35
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,70.06,2.73
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,24.8,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,15.0,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,29.63,18.21
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,39.62,27.63
