Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,49.17,36.12
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,55.12,41.3
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,59.53,44.96
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,85.17,49.24
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,132.92,75.16
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,184.33,112.83
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,239.34,157.21
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,297.93,205.71
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,354.97,252.91
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,410.96,298.5
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,467.77,343.29
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,522.57,384.4
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,577.46,423.98
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,629.84,461.2
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,679.43,495.36
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,726.42,526.73
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,771.8,554.89
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,811.73,580.26
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,849.27,603.92
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,882.87,623.6
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,913.76,641.41
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,939.5,657.55
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,962.13,671.8
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,979.62,681.83
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,993.76,689.85
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,1001.97,695.42
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,1006.63,698.94
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,1005.68,697.67
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,1001.14,694.32
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,990.03,688.18
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,975.46,680.02
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,955.55,668.9
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,932.47,655.83
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,903.55,640.11
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,879.12,627.23
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,840.07,603.6
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,798.96,578.45
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,701.64,515.65
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,603.19,447.08
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,607.14,453.35
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,594.16,446.75
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,532.28,402.75
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,472.21,358.84
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,403.1,306.7
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,338.37,256.01
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,264.47,196.71
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,198.78,142.66
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,109.21,71.67
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,24.98,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,15.07,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,29.38,17.82
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,44.38,31.44
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,58.86,44.09
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,72.38,55.64
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,85.34,66.41
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,101.4,66.76
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,144.1,90.01
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,182.59,113.78
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,239.67,156.06
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,294.69,201.58
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,351.98,248.41
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,408.69,294.25
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,466.13,339.14
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,499.81,364.23
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,514.05,372.68
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,570.79,412.32
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,633.3,454.87
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,697.18,500.62
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,769.14,549.14
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,809.57,574.66
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,847.64,598.71
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,879.58,617.45
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,908.31,634.08
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,933.26,649.99
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,955.14,664.05
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,930.93,647.21
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,885.82,611.59
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,950.64,660.2
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,996.0,689.86
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,993.09,688.84
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,986.76,686.14
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,985.1,687.63
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,970.94,681.33
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,880.81,624.9
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,783.32,557.5
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,832.17,596.15
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,860.51,616.57
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,690.56,501.78
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,512.91,374.2
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,619.4,456.88
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,687.33,509.62
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,633.13,472.84
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,578.89,434.91
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,516.17,390.36
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,455.49,345.92
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,387.7,294.73
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,324.18,245.0
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,248.26,184.35
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,184.74,132.23
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,113.67,73.86
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,47.41,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,16.23,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,31.67,19.62
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,42.04,29.6
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,53.06,39.38
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,60.06,45.47
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,66.7,51.01
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,91.33,55.37
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,137.29,80.11
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,186.84,116.07
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,240.32,158.77
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,293.98,202.61
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,350.59,248.42
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,409.36,295.22
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,465.42,338.59
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,518.87,377.93
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,572.39,415.66
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,623.22,450.72
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,673.2,483.82
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,719.05,513.11
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,763.11,539.37
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,803.71,564.16
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,842.16,587.3
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,870.47,602.62
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,894.79,615.38
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,919.95,630.86
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,942.31,644.65
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,957.85,653.01
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,970.19,659.54
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,871.65,595.5
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,754.93,515.92
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,871.86,598.4
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,971.67,663.82
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,773.07,534.95
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,539.55,375.6
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,738.28,516.11
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,894.01,620.03
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,862.18,600.87
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,828.2,581.85
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,787.87,557.75
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,745.99,532.03
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,696.29,501.28
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,641.37,466.49
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,584.7,428.53
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,529.15,390.45
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,465.89,346.46
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,405.53,303.22
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,338.09,253.38
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,275.71,205.75
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,199.95,147.16
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,139.89,99.48
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,79.18,50.33
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.25,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,14.72,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,28.95,17.37
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,50.22,36.49
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,68.86,52.86
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,81.45,63.83
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,88.61,69.91
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,122.14,89.01
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,151.97,111.24
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,185.22,135.89
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,220.41,162.53
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,270.19,198.36
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,326.01,239.42
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,367.8,271.26
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,410.39,302.99
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,455.08,334.69
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,500.14,365.6
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,496.87,362.26
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,485.23,352.69
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,558.63,404.03
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,639.34,458.5
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,653.87,466.99
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,665.74,474.22
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,680.27,483.61
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,693.33,491.97
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,661.15,469.46
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,630.36,447.97
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,654.09,464.91
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,677.52,481.16
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,779.03,551.09
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,880.21,618.13
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,818.26,576.57
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,763.28,540.4
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,753.96,535.92
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,742.84,529.86
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,735.14,526.55
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,725.07,521.7
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,696.9,505.45
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,667.1,488.05
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,524.41,388.73
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,389.47,291.36
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,250.74,190.09
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,113.1,84.2
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,138.87,105.22
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,165.46,126.49
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,142.24,108.73
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,119.47,91.14
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,97.43,73.67
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,75.45,55.9
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,55.21,39.24
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,34.72,22.2
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,20.42,9.64
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,5.55,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,11.11,3.2
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,21.33,12.4
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,31.56,21.48
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,43.2,31.68
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,54.86,41.74
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,30.17,19.23
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,5.56,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,56.74,40.68
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,106.74,80.78
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,118.25,89.45
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,129.81,98.1
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,229.96,175.56
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,338.35,258.24
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,329.47,250.71
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,315.99,239.48
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,340.29,257.41
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,365.04,275.48
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,367.11,276.47
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,368.34,276.86
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,262.69,197.44
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,151.99,112.82
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,262.0,196.75
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,379.24,283.67
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,330.05,246.77
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,285.44,213.44
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,396.18,295.86
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,503.82,373.6
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,491.91,364.44
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,479.41,355.35
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,421.21,313.15
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,350.76,261.68
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,225.9,169.01
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,103.15,75.14
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,178.27,133.56
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,255.12,192.12
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,274.21,207.29
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,293.42,222.78
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,226.48,172.13
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,160.66,121.54
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,155.3,118.05
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,150.11,114.6
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,79.64,58.89
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,12.99,4.99
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,11.13,3.52
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,9.27,2.03
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,7.41,0.49
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,4.16,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.77,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.39,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,11.91,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,23.17,12.9
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,41.5,29.74
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,59.58,45.8
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,77.89,61.88
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,96.03,77.51
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,95.06,72.6
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,92.37,70.24
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,97.87,74.43
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,103.23,78.45
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,130.09,99.58
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,157.25,120.7
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,172.46,132.2
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,188.03,143.95
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,191.0,145.61
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,193.85,147.21
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,200.12,151.74
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,206.41,156.28
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,209.05,158.07
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,211.68,159.88
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,242.92,183.39
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,274.58,206.9
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,246.73,185.38
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,218.43,163.71
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,166.2,123.95
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,113.54,83.36
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,134.96,100.08
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,156.54,116.73
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,195.05,146.19
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,233.95,175.61
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,209.98,157.51
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,185.91,139.4
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,122.42,90.74
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,59.77,41.8
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,108.87,80.57
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,158.9,119.55
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,205.37,155.91
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,252.78,192.82
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,203.02,154.86
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,153.89,117.0
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,142.94,108.86
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,132.04,100.63
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,107.58,81.54
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,83.21,62.28
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,71.22,52.91
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,59.53,43.62
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,48.33,34.47
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,37.14,25.18
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,27.37,16.93
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,17.61,8.62
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.19,1.81
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,26.39,15.32
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,43.95,31.78
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,61.5,47.42
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,80.06,63.74
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,98.21,79.38
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,119.45,91.17
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,143.21,109.02
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,157.39,120.5
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,173.72,133.78
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,192.75,148.12
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,211.86,162.35
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,258.8,197.83
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,313.71,239.05
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,372.91,282.72
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,441.32,332.59
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,396.17,298.18
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,341.88,256.64
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,358.04,267.86
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,374.53,278.92
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,502.99,373.67
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,642.14,471.62
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,664.17,482.71
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,679.32,489.88
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,536.91,390.72
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,379.48,277.97
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,423.5,310.39
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,468.35,341.94
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,311.9,230.45
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,151.03,111.17
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,106.21,77.3
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,61.69,42.84
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,75.72,53.99
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,89.85,65.2
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,144.87,108.16
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,200.9,151.33
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,319.65,242.59
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,431.9,326.49
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,331.32,251.74
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,223.59,170.13
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,195.87,149.74
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,168.43,129.04
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,161.19,123.93
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,153.98,118.75
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,132.67,102.27
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,111.73,85.83
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,90.61,68.84
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,69.37,51.43
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,50.7,35.92
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,31.79,20.0
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,18.1,7.29
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.78
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,23.66,14.38
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,35.29,24.66
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,48.81,36.49
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,61.96,47.83
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,99.48,75.21
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,142.26,107.54
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,151.04,114.85
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,160.52,122.83
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,223.11,168.8
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,296.9,223.64
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,348.39,262.58
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,403.56,304.41
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,442.09,332.88
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,480.13,360.32
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,463.38,347.12
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,435.75,325.38
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,477.25,354.86
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,520.78,385.14
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,514.73,379.8
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,502.85,370.51
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,579.17,425.7
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,655.57,479.67
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,703.15,512.83
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,746.46,543.07
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,753.04,546.17
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,758.1,548.52
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,679.84,493.61
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,608.28,442.68
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,351.83,261.25
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,106.07,76.46
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,231.95,172.87
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,374.65,278.22
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,464.92,345.65
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,566.56,419.76
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,506.68,377.46
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,434.94,326.7
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,369.93,279.39
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,306.18,232.11
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,196.2,149.24
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,86.78,63.82
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,80.11,58.86
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,73.55,53.84
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,63.26,45.86
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,52.99,37.76
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,43.2,29.89
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,33.42,21.87
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,24.11,14.1
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,14.82,6.26
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,8.33,0.1
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,15.77,6.64
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,30.65,20.37
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,45.1,33.19
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,61.77,47.8
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,78.24,61.99
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,107.49,81.82
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,144.65,109.31
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,169.77,128.69
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,195.03,148.38
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,167.94,127.77
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,136.01,102.99
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,187.91,143.02
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,241.24,183.42
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,333.2,252.15
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,440.5,330.56
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,488.34,364.85
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,538.92,400.94
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,540.53,400.57
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,537.4,396.85
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,562.39,413.99
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,587.3,430.73
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,644.47,469.96
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,709.26,513.18
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,688.35,497.23
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,669.75,483.38
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,724.51,521.68
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,772.35,554.5
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,770.95,552.94
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,767.86,550.78
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,525.49,385.37
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,271.87,201.31
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,542.3,403.22
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,778.89,566.21
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,868.81,631.1
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,917.83,664.68
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,687.52,510.77
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,427.36,320.36
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,440.96,333.44
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,439.71,334.37
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,583.23,446.98
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,680.31,520.62
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,409.43,320.2
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,136.15,103.46
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,117.17,89.39
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,98.15,74.54
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,79.61,59.63
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,60.99,44.37
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,43.86,30.15
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,26.93,15.91
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.31,4.47
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,14.3,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,26.63,14.78
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,43.35,30.89
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,60.49,46.1
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,72.57,56.69
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,86.6,68.59
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,119.41,87.33
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,152.08,110.86
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,190.87,138.63
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,231.95,169.48
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,276.3,198.91
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,348.81,253.56
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,388.72,290.04
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,404.99,304.78
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,476.98,359.9
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,573.92,433.72
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,584.47,438.96
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,571.25,425.52
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,597.85,443.24
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,622.49,458.98
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,610.25,448.65
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,594.5,435.78
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,617.92,452.14
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,641.18,468.13
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,656.52,478.44
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,671.19,488.33
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,771.19,559.87
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,873.1,630.49
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,853.9,616.55
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,823.41,596.19
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,612.36,449.21
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,375.69,276.93
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,564.48,417.93
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,751.3,549.36
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,842.73,617.23
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,910.45,664.7
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,878.24,642.78
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,843.6,620.04
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,737.76,548.64
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,618.88,463.71
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,651.68,492.2
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,664.94,505.29
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,608.89,465.85
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,553.17,425.92
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,488.22,378.73
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,425.9,331.94
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,355.4,277.34
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,287.26,222.62
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,212.08,160.66
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,147.3,106.08
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,76.84,39.5
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,10.65,3.34
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,16.68,8.69
