Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,23.18,14.42
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,29.69,20.09
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,35.75,23.87
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,41.81,28.68
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,63.74,46.37
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,85.49,63.68
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,112.05,84.59
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,138.66,105.27
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,139.21,105.32
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,139.61,105.32
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,166.94,126.09
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,194.87,147.03
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,216.99,163.6
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,239.49,180.36
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,239.49,179.7
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,239.34,179.02
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,245.92,183.77
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,252.53,188.53
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,234.75,175.12
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,216.69,161.54
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,254.83,190.07
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,293.44,218.5
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,263.05,195.88
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,232.36,173.1
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,253.11,188.72
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,274.03,204.26
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,186.32,144.69
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,99.41,72.08
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,63.06,44.09
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,27.05,15.86
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,166.76,125.57
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,312.65,235.67
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,236.85,178.49
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,162.21,121.79
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,86.66,63.38
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.6
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,220.57,172.73
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,424.67,327.26
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,315.57,243.29
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,204.27,157.38
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,174.83,135.16
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,145.89,112.54
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,109.63,83.61
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,81.06,60.41
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,56.91,40.57
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,32.47,20.19
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,15.78,3.41
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.33
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,10.53
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,19.32
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,40.87,30.06
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,52.99,40.67
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,66.8,49.93
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,80.31,60.74
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,122.64,94.46
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,165.98,128.44
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,186.9,144.24
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,208.21,160.24
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,235.15,180.64
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,267.13,204.73
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,275.48,210.22
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,283.02,215.05
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,347.52,262.94
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,415.65,312.11
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,455.39,338.8
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,498.54,367.07
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,541.79,395.54
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,586.79,424.05
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,590.16,421.9
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,592.06,418.99
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,646.03,459.04
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,701.52,499.47
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,601.28,433.33
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,486.79,354.99
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,480.73,352.32
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,474.2,348.53
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,470.3,359.9
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,466.05,344.87
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,371.94,277.42
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,267.89,200.96
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,335.36,252.54
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,393.47,296.16
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,311.18,235.69
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,220.52,167.64
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,270.14,206.97
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,310.36,238.58
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,314.14,242.79
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,316.1,245.68
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,331.06,259.03
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,330.31,260.08
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,289.12,228.77
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,248.11,196.9
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,203.76,160.96
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,161.03,125.47
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,116.55,88.12
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,75.2,52.89
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,35.08,11.61
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,20.4,11.23
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,37.15,24.89
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,70.28,51.68
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,102.31,77.16
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,136.75,103.87
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,171.74,130.57
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,227.29,172.81
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,289.14,219.38
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,381.88,288.65
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,490.04,368.35
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,544.36,408.53
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,604.28,452.57
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,644.45,480.06
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,683.87,506.58
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,675.41,498.31
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,661.78,486.32
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,562.88,414.97
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,453.23,334.3
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,609.63,449.62
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,773.72,564.89
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,891.89,651.0
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,991.45,716.37
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,999.04,720.77
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,1003.04,723.71
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,816.43,600.76
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,594.69,435.11
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,804.23,593.02
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,969.09,706.17
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,824.9,608.17
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,658.2,486.75
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,632.35,470.87
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,605.06,453.08
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,706.68,533.07
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,778.55,586.86
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,728.56,553.52
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,680.71,521.99
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,621.01,480.39
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,562.29,437.31
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,496.45,388.46
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,433.24,340.02
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,358.73,280.7
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,290.15,224.31
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,210.2,158.52
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,144.26,102.5
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,66.99,20.33
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,25.41,12.62
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,36.61,25.03
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,48.26,35.62
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,55.09,41.74
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,61.58,47.31
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,85.84,52.01
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,133.38,78.17
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,184.95,116.61
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,240.78,162.6
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,295.25,208.83
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,356.66,260.49
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,393.51,295.13
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,410.15,310.45
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,485.0,368.39
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,585.62,445.79
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,638.25,485.89
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,689.8,524.42
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,737.46,557.84
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,783.61,588.41
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,825.58,616.5
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,865.13,642.7
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,898.96,663.75
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,929.85,682.68
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,955.77,699.64
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,978.42,714.47
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,995.74,724.34
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,1009.54,731.97
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,1017.75,737.19
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,1022.29,740.14
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,1019.58,738.91
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,1013.18,735.43
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,1001.61,728.34
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,986.49,719.06
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,962.08,703.75
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,943.01,692.12
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,910.55,672.6
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,875.42,651.23
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,832.64,623.48
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,788.19,594.38
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,737.27,560.99
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,688.66,528.77
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,627.96,486.16
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,568.24,442.11
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,501.34,392.16
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,437.15,342.71
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,362.3,283.45
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,291.0,225.14
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,211.42,159.29
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,143.6,101.44
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,66.08,12.2
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,12.87,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.02,9.93
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,29.59,19.18
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,36.78,25.83
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,40.52,29.32
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,44.09,32.48
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,70.88,37.19
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,127.32,68.84
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,182.81,110.44
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,241.72,159.44
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,300.17,209.8
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,364.79,264.62
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,423.9,314.82
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,483.46,364.03
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,540.93,409.47
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,597.92,453.0
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,651.17,492.45
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,703.0,529.69
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,750.88,561.46
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,796.63,590.9
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,838.03,618.03
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,876.7,643.11
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,909.44,664.31
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,938.67,683.15
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,964.56,699.52
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,987.05,713.69
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,1002.65,722.26
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,1014.57,728.56
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,900.5,652.14
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,755.64,546.01
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,902.09,655.37
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,1015.87,731.53
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,1004.12,725.09
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,988.8,717.35
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,866.24,636.81
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,718.04,529.94
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,609.32,453.19
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,491.86,367.97
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,662.57,500.24
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,786.53,591.03
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,735.97,557.15
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,687.56,525.41
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,628.02,484.05
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,569.17,440.94
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,502.41,391.3
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,438.28,342.08
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,361.64,281.68
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,291.31,224.29
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,210.45,157.73
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,143.94,100.62
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,65.15,1.34
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.14,8.95
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,31.09,20.41
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,40.43,28.94
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,45.21,33.36
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,49.74,37.36
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,98.74,66.25
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,151.34,108.78
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,176.84,117.22
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,244.52,163.24
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,301.71,211.83
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,361.29,261.93
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,419.26,310.3
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,477.96,357.76
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,537.06,403.16
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,593.56,445.08
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,645.5,483.24
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,696.15,519.35
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,744.06,550.52
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,790.11,578.84
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,831.24,604.58
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,869.82,628.38
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,903.31,647.89
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,933.85,665.38
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,959.5,681.05
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,981.78,694.67
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,998.14,703.26
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,1010.9,709.72
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,1018.48,714.55
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,1022.33,717.26
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,1019.9,716.28
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,1013.73,713.19
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,1001.33,706.41
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,985.37,697.57
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,758.47,550.61
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,507.96,371.31
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,523.84,386.99
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,536.87,399.12
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,488.68,365.5
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,441.05,332.12
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,416.84,316.61
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,390.99,299.48
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,479.73,369.85
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,531.62,410.8
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,483.15,374.87
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,433.51,337.3
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,358.91,278.97
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,290.22,223.18
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,210.49,157.57
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,141.37,98.0
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,63.07,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,12.87,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,22.3,9.31
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,34.33,23.11
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,46.84,34.39
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,54.48,41.3
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,61.74,47.63
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,87.44,54.02
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,134.86,80.62
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,190.01,128.86
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,230.55,166.96
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,278.04,198.83
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,351.64,253.04
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,390.81,286.85
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,408.93,301.69
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,480.71,353.51
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,575.53,420.29
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,627.23,456.52
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,678.15,491.78
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,669.71,481.97
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,638.55,456.52
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,700.0,499.79
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,768.68,546.16
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,781.7,553.37
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,791.93,559.33
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,827.41,583.26
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,861.85,606.17
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,885.67,622.59
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,907.65,638.01
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,961.84,678.5
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,994.9,699.9
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,1001.49,705.52
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,995.27,703.59
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,982.53,697.78
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,966.4,689.89
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,945.1,678.71
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,920.56,665.4
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,856.48,626.85
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,783.68,580.71
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,649.14,486.5
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,500.62,379.18
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,493.96,377.59
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,471.53,363.7
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,406.76,315.75
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,334.89,261.66
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,290.02,227.91
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,246.01,193.71
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,199.8,156.31
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,155.61,119.64
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,108.75,80.48
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,65.48,43.22
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,29.62,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,12.39,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,20.46,7.67
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,32.4,21.56
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,43.8,31.93
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,50.79,38.22
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,57.35,43.88
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,83.41,50.2
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,132.06,77.54
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,182.9,114.95
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,237.88,159.15
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,293.03,204.13
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,350.9,250.22
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,407.29,295.19
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,467.35,341.37
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,522.28,382.54
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,577.0,422.26
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,628.32,459.44
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,678.78,495.22
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,725.09,528.0
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,769.58,558.17
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,719.43,520.15
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,638.95,460.12
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,642.74,462.39
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,644.5,462.52
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,806.6,579.59
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,954.5,676.99
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,969.47,686.0
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,989.93,699.99
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,996.97,705.06
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,1000.45,708.17
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,887.71,635.35
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,755.5,542.8
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,868.14,626.56
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,958.95,687.52
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,934.46,672.59
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,907.13,656.92
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,873.9,637.72
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,842.61,619.69
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,798.58,592.16
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,753.24,563.47
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,513.22,391.65
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,269.11,205.26
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,415.34,322.91
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,531.37,411.56
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,464.13,360.76
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,396.28,309.14
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,323.89,252.23
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,257.82,198.29
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,181.9,135.65
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,117.15,79.01
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,41.24,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.66,6.6
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.83,21.84
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,45.39,33.24
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,53.08,40.16
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,60.39,46.48
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,86.51,53.3
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,134.44,80.5
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,184.64,117.87
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,239.17,162.52
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,293.3,208.11
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,350.53,255.97
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,406.73,302.85
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,466.69,351.3
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,521.18,394.04
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,576.39,436.11
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,627.99,475.0
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,678.71,512.34
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,725.83,545.37
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,769.04,573.47
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,809.33,600.14
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,847.31,625.07
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,878.29,644.15
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,912.57,665.36
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,937.31,681.5
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,958.9,695.7
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,967.32,701.39
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,980.32,710.29
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,986.44,714.48
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,998.38,722.64
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,996.51,722.23
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,991.04,719.71
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,851.74,625.83
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,702.13,516.66
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,814.25,603.39
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,901.7,666.63
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,783.81,586.75
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,661.0,498.34
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,500.96,381.66
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,350.67,267.74
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,528.46,409.63
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,650.88,505.57
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,592.45,462.34
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,534.65,419.54
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,466.72,367.86
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,401.87,317.01
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,325.56,255.27
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,259.88,200.25
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,183.37,136.54
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,118.44,78.41
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,41.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.87,5.52
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.87,20.15
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.32,30.6
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,48.87,36.62
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,61.63,47.75
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,95.63,72.53
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,135.09,102.61
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,160.35,109.09
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,234.8,158.5
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,289.91,205.48
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,351.38,257.36
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,377.98,284.68
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,379.27,288.12
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,356.64,270.85
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,324.51,245.38
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,438.49,332.08
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,567.55,427.84
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,571.24,428.08
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,567.11,422.89
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,608.4,452.77
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,655.29,486.11
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,381.2,287.02
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,92.7,66.23
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,528.71,405.39
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,964.6,708.55
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,980.48,716.66
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,992.78,725.26
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,999.91,730.2
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,1003.36,732.88
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,999.62,730.98
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,992.25,726.85
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,979.7,720.91
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,963.66,712.75
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,799.84,600.21
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,609.94,458.43
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,559.57,423.85
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,509.68,388.53
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,661.79,509.1
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,767.33,588.71
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,567.89,442.54
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,370.32,289.01
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,481.99,380.66
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,551.3,436.71
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,484.13,384.64
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,419.82,333.74
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,344.47,271.87
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,275.56,213.47
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,195.7,146.16
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,126.97,82.43
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,45.31,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,10.96,0.0
