Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,18.1,4.43
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,29.33,18.83
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,40.06,28.66
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,46.95,34.89
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,52.64,39.83
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,96.45,64.33
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,146.49,102.17
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,171.92,126.26
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,182.52,139.03
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,241.74,181.5
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,317.12,237.53
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,366.37,275.93
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,419.33,316.84
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,461.33,348.37
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,502.53,378.5
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,522.28,392.48
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,536.86,402.18
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,599.32,447.67
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,669.92,497.98
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,653.47,483.72
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,627.55,462.91
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,676.54,498.06
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,722.41,530.48
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,726.52,532.49
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,728.69,533.41
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,778.25,568.85
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,836.2,609.08
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,924.57,674.98
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,992.02,719.79
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,926.81,676.85
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,840.33,613.68
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,909.8,668.64
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,960.4,703.96
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,577.09,439.04
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,155.32,115.26
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,149.63,111.65
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,144.05,107.55
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,245.57,187.37
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,342.21,261.63
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,393.9,303.65
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,437.34,338.97
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,418.58,326.14
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,395.23,309.6
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,340.38,267.68
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,287.94,226.58
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,230.09,179.63
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,176.39,134.99
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,118.77,87.11
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,60.84,36.1
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,23.33,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,8.58,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,16.71,2.98
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,35.93,24.27
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,54.69,41.08
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,70.25,54.81
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,87.23,69.38
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,110.96,80.73
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,145.88,101.55
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,187.48,132.94
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,230.94,167.21
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,271.73,200.47
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,310.94,231.8
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,374.13,278.99
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,462.36,346.59
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,519.37,390.35
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,574.53,431.65
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,625.98,469.8
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,676.65,506.44
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,557.87,416.61
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,398.32,293.82
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,398.18,293.95
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,397.32,292.96
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,451.1,331.14
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,506.73,369.77
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,734.52,537.54
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,951.31,684.52
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,967.16,693.29
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,979.68,701.75
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,633.47,468.67
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,230.6,169.49
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,624.52,467.56
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,977.31,705.23
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,963.05,693.47
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,945.52,682.88
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,922.29,668.68
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,896.1,652.64
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,866.56,634.07
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,829.74,610.65
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,786.73,583.3
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,742.21,554.68
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,688.95,520.13
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,635.42,484.3
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,479.45,369.29
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,336.82,260.55
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,359.46,280.44
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,378.48,294.79
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,304.98,236.07
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,238.28,181.39
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,162.22,118.7
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,95.42,56.09
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,32.72,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.32,2.43
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,30.98,20.0
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,44.01,31.84
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,52.91,39.81
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,61.37,47.11
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,88.2,54.74
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,136.33,82.32
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,186.28,119.07
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,240.71,162.88
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,295.28,207.86
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,352.6,254.47
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,408.18,299.87
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,465.09,345.05
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,519.92,386.74
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,576.7,428.39
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,578.64,427.73
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,557.94,409.62
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,564.44,413.41
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,563.5,411.56
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,508.32,371.41
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,441.53,322.56
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,674.77,495.15
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,909.66,653.58
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,768.58,554.07
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,593.26,426.52
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,796.16,575.25
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,984.63,701.24
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,990.24,703.39
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,992.33,705.11
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,987.4,702.55
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,979.0,697.99
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,964.64,690.74
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,947.02,681.52
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,907.39,657.15
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,860.72,627.87
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,727.59,535.55
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,594.66,441.01
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,489.02,366.51
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,400.88,302.18
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,269.74,205.07
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,148.56,111.7
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,130.67,98.35
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,112.81,84.66
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,93.69,69.89
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,74.51,54.77
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,56.85,40.54
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,39.07,25.95
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,25.06,14.22
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.12,1.44
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.31,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,5.56,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,79.64,59.3
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,149.76,114.63
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,89.18,66.12
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,23.24,13.14
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,68.94,49.6
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,114.25,84.86
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,125.86,93.36
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,137.53,101.87
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,316.96,237.85
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,506.94,373.42
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,562.86,410.43
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,621.11,449.18
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,541.58,392.24
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,449.91,326.24
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,420.32,305.68
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,389.02,283.33
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,573.03,415.65
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,765.58,545.34
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,796.55,564.42
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,835.4,589.83
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,897.81,633.52
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,960.47,675.86
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,956.77,674.08
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,949.8,671.14
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,592.55,434.43
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,201.24,147.61
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,308.47,229.33
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,410.0,303.54
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,436.95,325.19
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,474.7,354.81
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,310.21,234.36
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,157.03,117.39
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,187.98,142.85
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,229.22,175.77
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,375.8,293.35
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,488.75,380.33
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,420.35,328.03
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,355.92,278.15
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,281.74,219.08
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,214.82,164.02
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,142.66,103.94
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,69.78,33.84
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,25.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.5,0.47
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.44,20.37
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.67,33.35
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,55.67,42.32
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,65.17,50.56
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,91.18,58.01
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,138.47,85.26
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,190.14,129.02
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,233.26,167.69
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,282.0,202.68
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,352.37,256.26
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,408.19,301.7
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,465.42,346.89
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,433.83,324.47
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,368.38,273.93
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,417.96,310.21
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,470.97,347.93
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,525.68,385.97
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,583.92,425.76
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,527.37,384.38
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,458.31,334.13
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,550.08,399.28
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,640.84,461.16
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,669.03,480.19
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,697.17,499.61
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,838.45,600.39
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,968.59,688.06
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,973.06,690.41
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,974.18,692.04
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,827.66,594.05
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,660.34,476.94
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,471.25,346.41
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,259.93,192.15
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,222.86,165.48
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,185.92,138.04
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,523.34,398.67
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,804.83,600.1
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,676.34,508.69
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,550.81,418.1
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,589.72,451.69
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,609.51,470.35
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,541.69,421.08
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,481.03,376.13
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,412.61,324.16
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,348.26,273.68
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,272.06,211.93
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,203.76,155.15
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,126.09,90.85
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,60.12,24.2
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,21.83,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,33.65,22.02
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,50.75,37.48
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,60.72,46.42
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,71.95,56.11
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,98.35,64.81
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,144.44,92.04
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,192.44,127.52
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,245.07,169.87
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,298.14,213.7
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,353.4,259.1
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,407.61,302.89
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,463.56,346.77
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,516.88,387.5
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,570.93,427.53
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,621.18,464.6
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,670.99,500.49
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,717.13,532.05
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,762.14,562.08
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,719.85,527.54
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,656.08,477.73
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,569.36,415.83
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,472.88,345.57
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,605.14,441.87
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,743.9,538.46
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,631.82,458.05
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,513.09,372.55
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,637.32,463.06
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,763.29,551.06
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,689.37,499.61
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,626.71,455.98
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,802.65,587.28
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,942.97,685.88
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,919.37,670.76
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,888.15,651.86
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,748.99,556.82
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,611.6,457.6
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,678.11,511.08
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,723.92,547.66
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,669.36,511.08
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,614.77,473.5
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,552.82,428.65
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,487.82,380.48
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,418.41,327.75
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,353.24,276.58
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,278.66,216.45
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,211.71,160.83
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,136.78,98.24
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,60.29,18.36
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,22.08,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.81,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,26.55,16.2
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,36.14,25.2
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,40.7,29.46
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,45.07,33.32
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,71.76,38.95
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,122.96,67.48
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,184.89,124.32
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,223.17,163.53
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,272.3,196.06
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,355.62,258.98
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,413.64,307.41
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,474.74,356.62
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,468.43,352.94
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,430.13,322.0
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,449.87,336.24
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,467.66,348.55
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,481.16,356.96
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,493.16,364.14
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,410.88,303.99
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,321.65,237.83
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,519.18,384.78
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,723.11,528.92
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,850.56,623.2
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,964.94,700.49
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,866.87,632.62
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,736.38,535.53
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,637.63,466.49
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,534.86,392.71
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,633.07,465.6
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,730.66,535.77
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,549.13,406.52
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,368.4,273.57
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,340.48,254.01
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,299.42,224.15
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,281.12,211.49
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,262.81,198.65
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,274.81,208.6
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,274.43,209.19
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,364.0,281.9
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,442.59,344.69
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,397.96,311.33
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,353.01,277.46
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,379.58,299.64
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,385.62,303.84
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,307.2,239.8
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,234.6,178.88
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,150.56,107.99
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,72.88,13.44
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,25.38,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.1,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,15.68,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,32.21,20.65
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,48.94,35.87
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,66.58,51.38
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,83.7,66.1
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,102.45,72.51
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,143.47,97.19
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,178.01,116.63
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,236.53,159.21
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,264.9,193.51
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,264.01,199.86
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,345.38,259.27
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,470.56,354.14
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,526.8,398.07
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,584.41,441.83
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,636.67,481.26
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,687.7,518.83
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,734.29,550.14
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,779.0,579.0
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,759.2,561.87
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,709.86,521.2
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,818.43,603.29
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,919.62,672.12
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,944.22,687.56
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,965.45,701.32
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,980.84,711.34
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,992.6,719.13
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,926.19,675.63
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,836.49,609.26
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,766.6,560.98
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,706.33,518.11
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,847.86,625.84
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,956.6,701.06
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,922.7,678.93
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,884.01,654.44
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,848.15,631.55
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,810.22,607.08
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,765.61,577.97
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,719.68,547.61
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,664.28,510.6
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,608.97,471.92
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,544.6,424.56
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,477.92,374.42
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,406.78,319.77
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,340.48,267.19
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,260.29,202.19
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,182.37,137.94
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,109.56,76.93
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,35.95,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,13.97,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.64,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,30.0,18.67
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.52,31.13
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,52.09,38.95
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,60.26,46.15
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,86.76,53.54
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,134.69,81.09
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,184.37,126.81
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,217.87,160.7
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,268.06,194.05
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,351.65,256.7
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,408.37,303.86
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,466.41,350.93
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,523.73,395.54
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,579.13,437.46
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,491.71,371.29
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,364.28,271.8
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,557.17,420.15
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,773.17,576.42
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,813.63,602.12
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,851.8,627.05
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,883.28,647.57
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,917.41,669.82
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,941.6,685.17
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,962.5,698.43
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,977.13,706.51
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,988.21,712.39
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,894.88,649.38
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,769.68,557.82
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,893.6,650.58
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,983.34,711.48
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,796.11,584.09
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,578.13,424.87
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,758.76,561.68
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,898.3,659.82
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,863.6,636.56
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,826.53,612.86
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,670.89,505.11
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,518.21,392.42
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,584.99,447.14
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,628.26,482.94
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,562.75,434.62
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,499.27,387.24
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,426.31,331.99
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,354.81,276.08
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,274.94,211.83
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,204.36,153.37
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,125.03,86.84
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,43.22,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,9.05,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.58,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,16.25,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,33.17,21.22
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,50.67,37.27
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,59.47,45.31
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,69.3,53.85
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,92.16,58.64
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,138.62,84.52
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,189.17,122.17
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,244.8,167.56
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,298.96,212.77
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,358.11,261.95
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,415.97,309.66
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,477.34,358.55
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,533.74,402.4
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,591.06,445.59
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,644.18,485.32
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,696.28,523.34
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,742.95,555.44
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,789.28,585.41
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,829.66,612.0
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,867.51,636.73
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,900.12,656.53
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,929.66,674.19
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,954.54,690.11
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,976.1,703.94
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,990.85,712.28
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,1002.0,718.43
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,1006.99,721.92
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,1008.29,723.21
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,1002.97,720.41
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,994.06,715.47
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,987.99,713.69
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,969.43,703.86
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,943.29,688.05
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,914.18,670.31
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,878.31,647.77
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,840.04,623.53
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,792.88,593.02
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,748.39,564.06
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,693.16,527.65
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,637.74,490.45
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,572.04,443.51
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,508.26,396.49
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,434.51,340.15
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,365.04,285.23
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,278.94,215.73
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,205.99,154.95
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,124.62,85.76
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,40.92,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,14.63,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,33.12,21.07
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,52.02,38.37
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,65.34,50.28
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,74.66,58.41
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,96.97,63.64
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,141.19,88.58
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,190.28,125.05
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,245.04,169.42
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,297.66,213.03
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,355.61,260.91
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,412.12,307.34
