Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,470.16,353.61
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,526.2,397.16
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,584.94,441.37
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,636.84,480.26
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,687.84,517.59
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,736.07,551.24
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,783.19,581.73
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,820.61,606.19
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,858.6,630.89
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,895.3,653.47
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,929.72,674.35
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,954.24,690.01
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,975.37,703.57
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,990.57,711.92
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,1002.14,718.04
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,1008.03,721.79
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,1010.19,723.33
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,1005.56,720.97
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,997.22,716.43
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,982.77,709.22
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,964.83,699.85
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,938.01,683.62
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,916.37,670.9
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,881.44,650.32
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,844.01,627.95
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,798.47,598.54
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,751.34,567.74
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,696.86,531.81
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,645.28,497.32
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,581.21,451.4
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,518.64,404.59
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,446.36,349.5
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,378.15,295.5
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,296.42,229.09
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,223.09,167.47
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,135.68,91.92
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,41.29,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,8.1,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,14.25,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,26.88,16.07
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,39.74,28.17
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,60.34,46.22
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,77.8,61.26
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,103.7,74.12
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,140.26,98.44
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,84.06,57.89
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.49,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,127.6,95.95
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,247.94,187.83
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,237.26,179.76
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,223.23,169.08
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,353.66,267.73
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,507.07,380.31
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,541.02,404.22
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,572.67,426.63
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,666.9,498.07
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,771.38,574.21
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,811.59,600.66
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,849.49,625.93
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,880.6,646.63
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,914.66,669.33
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,938.15,684.69
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,958.31,698.03
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,974.0,707.15
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,986.17,714.1
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,991.84,718.41
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,993.86,720.54
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,989.65,718.81
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,981.81,714.89
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,887.5,653.5
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,774.35,571.92
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,850.61,632.08
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,903.29,668.73
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,868.93,646.42
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,832.08,622.99
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,785.9,593.19
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,738.35,562.1
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,573.55,444.28
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,417.78,325.72
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,472.83,371.54
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,503.72,396.73
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,432.14,341.28
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,364.67,287.41
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,281.18,219.05
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,205.87,155.47
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,124.81,83.22
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,34.21,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.64,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.72,15.22
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,38.23,27.19
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,46.24,34.59
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,54.15,41.63
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,81.92,49.22
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,131.82,78.18
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,183.8,117.21
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,240.36,163.5
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,296.81,210.68
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,355.77,259.01
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,413.33,306.18
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,474.32,354.36
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,529.74,396.45
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,585.1,437.01
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,638.06,474.51
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,690.17,510.2
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,737.14,541.4
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,782.4,569.28
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,823.28,594.99
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,861.77,618.97
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,895.71,639.16
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,932.59,661.12
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,957.19,675.97
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,978.35,688.82
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,994.44,699.29
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,1006.88,707.67
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,1012.1,711.11
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,1013.52,712.43
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,1010.09,711.6
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,1002.89,708.59
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,988.51,700.65
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,970.56,690.64
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,942.19,674.69
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,911.07,656.99
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,884.08,641.36
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,846.64,618.78
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,802.16,591.78
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,755.89,563.14
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,701.5,528.42
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,646.63,492.64
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,587.09,451.4
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,525.79,406.5
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,453.0,352.39
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,384.21,298.89
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,302.88,232.92
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,229.84,171.28
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,140.1,90.12
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,43.61,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,24.17,13.74
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,36.02,25.1
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,41.88,30.58
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,47.47,35.54
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,76.49,43.15
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,128.26,72.75
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,181.86,112.76
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,239.67,160.0
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,297.76,209.01
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,360.76,261.24
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,375.02,278.15
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,359.84,268.66
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,396.08,294.93
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,432.71,320.65
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,471.66,348.34
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,511.7,376.38
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,511.62,374.53
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,507.49,369.87
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,682.06,498.94
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,863.71,622.25
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,789.86,569.12
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,684.79,491.68
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,833.45,599.84
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,969.62,688.36
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,983.51,694.9
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,993.79,700.55
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,998.89,703.98
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,1000.33,705.33
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,993.69,702.37
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,983.5,697.38
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,976.57,695.48
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,957.27,685.79
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,819.12,596.53
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,665.03,488.35
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,758.47,560.34
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,824.71,607.23
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,781.53,579.4
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,733.5,548.84
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,677.19,512.44
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,620.86,475.14
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,555.55,428.11
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,492.21,381.15
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,418.45,325.33
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,349.13,270.8
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,262.94,201.4
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,190.06,140.63
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,110.28,67.21
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,23.98,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,25.38,14.47
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,38.31,26.87
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,46.71,34.54
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,55.31,42.08
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,89.15,56.66
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,134.97,86.82
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,172.11,122.26
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,190.8,143.52
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,228.67,171.78
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,273.57,205.34
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,316.79,237.29
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,363.04,270.93
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,328.64,245.04
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,283.17,210.32
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,316.57,234.53
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,351.17,258.92
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,346.5,254.28
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,340.67,249.04
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,452.32,329.22
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,576.29,414.25
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,573.65,409.91
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,569.21,405.44
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,560.74,399.69
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,540.96,386.45
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,576.55,411.38
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,602.15,429.23
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,638.66,455.58
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,674.66,481.44
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,712.73,508.79
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,736.21,526.76
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,855.93,613.68
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,943.54,671.43
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,790.3,572.68
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,624.28,456.26
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,523.11,387.85
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,438.86,328.34
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,601.8,454.28
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,722.2,543.27
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,665.92,505.61
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,609.7,468.27
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,543.95,420.95
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,480.34,373.71
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,406.55,317.24
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,337.39,262.31
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,252.29,193.36
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,180.57,133.22
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,96.19,54.71
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,24.61,13.62
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,37.56,26.07
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,45.6,33.41
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,53.65,40.48
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,80.38,47.47
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,129.1,75.38
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,180.42,113.56
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,236.25,158.85
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,292.17,205.76
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,350.49,254.13
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,407.5,301.09
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,467.82,349.24
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,522.08,391.16
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,576.15,431.68
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,627.86,469.97
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,678.68,506.72
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,724.36,538.25
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,768.17,566.74
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,808.03,592.97
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,845.56,617.52
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,878.75,638.14
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,902.89,652.76
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,926.49,668.13
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,946.9,681.49
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,968.42,695.68
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,978.69,702.71
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,780.81,568.61
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,539.04,393.0
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,777.0,569.76
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,970.12,701.05
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,953.89,689.93
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,934.36,678.41
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,908.65,663.2
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,880.03,646.07
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,843.12,624.02
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,808.07,603.06
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,764.58,574.85
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,719.45,545.23
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,664.12,508.55
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,608.8,470.93
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,547.09,425.86
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,486.51,380.26
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,413.39,323.54
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,344.82,268.41
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,265.21,203.07
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,194.16,142.64
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,91.88,47.15
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,27.38,15.67
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,45.41,32.76
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,61.7,47.27
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,77.38,60.88
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,102.37,69.53
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,147.45,97.17
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,193.9,131.03
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,245.22,171.01
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,296.08,211.56
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,350.56,254.53
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,402.74,295.42
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,456.77,336.61
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,509.65,376.08
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,561.83,414.03
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,610.44,449.25
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,658.83,483.62
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,702.48,513.39
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,744.84,541.76
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,782.86,567.32
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,819.15,591.45
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,727.29,525.01
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,608.0,438.58
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,679.51,489.85
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,744.83,535.23
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,842.3,603.53
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,935.47,667.28
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,938.23,668.6
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,937.87,668.81
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,926.13,661.51
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,911.41,652.46
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,892.11,640.87
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,866.53,625.34
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,854.95,620.25
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,835.67,609.73
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,796.45,586.32
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,755.55,561.15
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,704.17,527.66
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,657.26,496.5
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,599.8,457.11
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,543.25,417.45
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,482.21,373.04
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,422.9,328.6
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,351.47,273.98
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,285.24,221.51
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,212.4,162.01
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,139.37,101.25
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,65.89,27.96
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,12.39,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,23.46,12.37
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,36.07,24.77
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,44.56,32.51
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,53.07,39.98
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,80.61,47.34
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,129.79,75.22
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,181.3,112.98
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,237.37,157.68
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,293.73,203.94
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,352.6,251.59
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,409.39,296.84
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,469.4,342.92
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,524.71,383.46
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,580.06,422.52
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,549.64,398.96
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,486.22,351.08
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,531.2,381.85
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,582.49,415.27
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,550.71,392.07
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,517.79,368.43
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,717.77,510.24
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,913.95,634.16
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,937.49,646.56
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,957.69,659.3
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,972.05,668.21
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,982.84,675.1
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,988.02,679.29
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,989.55,681.48
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,984.34,679.79
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,975.5,676.08
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,959.19,668.65
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,947.95,664.4
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,920.18,649.76
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,889.61,633.32
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,852.96,613.47
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,814.01,591.8
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,767.93,563.79
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,723.93,536.71
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,667.85,501.07
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,611.77,464.59
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,547.13,418.57
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,484.28,372.3
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,410.28,316.88
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,340.99,262.61
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,258.39,195.61
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,185.2,133.66
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,86.19,29.3
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,21.49,10.65
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,33.79,22.8
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,40.21,28.78
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,46.32,34.2
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,75.3,42.07
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,126.11,71.19
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,179.23,110.59
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,236.7,156.74
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,293.54,202.89
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,355.04,250.81
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,412.65,296.51
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,471.32,341.63
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,479.57,348.16
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,460.71,333.28
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,449.84,325.8
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,432.35,312.87
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,593.5,430.33
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,774.29,553.0
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,814.64,576.73
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,852.58,600.35
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,878.36,615.08
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,912.46,635.04
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,929.48,644.92
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,949.75,657.05
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,971.5,671.64
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,981.94,679.45
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,986.28,683.07
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,986.96,684.67
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,980.94,682.35
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,971.33,678.0
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,602.79,439.4
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,184.08,133.48
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,555.02,413.45
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,872.45,626.28
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,834.54,600.16
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,794.58,576.11
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,747.5,547.42
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,699.3,517.46
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,642.26,481.06
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,585.52,442.89
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,519.19,396.42
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,454.99,349.82
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,376.58,290.39
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,308.33,236.42
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,227.79,171.4
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,157.5,112.26
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,74.3,14.22
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,23.93,12.16
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,38.53,26.61
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,48.09,35.38
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,57.22,43.49
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,85.0,52.18
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,133.33,80.65
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,183.13,117.62
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,237.83,161.72
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,292.85,207.42
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,350.76,254.91
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,406.54,299.61
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,463.76,343.83
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,518.6,384.89
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,573.48,424.46
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,624.71,460.74
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,674.09,494.6
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,719.5,523.67
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,763.28,550.12
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,802.6,572.83
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,839.67,593.5
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,879.06,613.75
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,911.11,628.71
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,874.07,603.32
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,812.5,558.26
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,794.01,545.4
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,781.87,535.75
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,832.31,569.8
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,871.72,596.33
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,935.08,639.94
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,972.02,662.78
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,892.74,616.67
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,794.09,554.76
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,850.87,598.22
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,885.89,622.28
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,796.37,567.78
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,700.17,506.64
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,718.45,523.71
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,716.28,524.38
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,663.4,491.63
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,607.18,456.11
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,542.12,410.87
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,478.92,365.18
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,403.59,308.91
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,333.32,253.99
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,249.08,186.37
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,175.04,123.52
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,79.68,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,11.44,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.55,10.13
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,34.04,22.83
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,40.46,28.81
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,46.57,34.24
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,74.54,40.94
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,125.5,69.68
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,179.1,109.69
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,236.99,156.88
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,297.81,207.69
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,358.03,257.5
