Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,416.65,304.77
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,476.19,350.93
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,532.51,393.12
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,588.54,433.4
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,640.96,470.86
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,691.79,506.11
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,738.61,535.99
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,783.53,563.31
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,823.6,589.16
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,861.05,613.27
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,893.71,632.98
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,923.38,650.76
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,947.24,665.79
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,967.64,678.77
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,981.48,686.86
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,991.62,692.81
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,996.1,696.35
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,996.82,697.75
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,991.26,695.86
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,982.01,691.81
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,966.15,683.29
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,946.83,672.7
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,919.85,657.24
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,889.89,639.85
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,860.36,623.64
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,820.69,600.52
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,774.3,571.37
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,726.44,540.82
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,670.17,504.26
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,616.78,468.94
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,551.03,422.58
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,487.22,375.48
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,411.32,317.89
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,340.53,261.68
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,254.31,191.13
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,178.89,125.47
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,81.68,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,20.93,9.44
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,32.29,21.45
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,38.38,27.17
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,44.18,32.35
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,72.98,39.14
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,125.07,68.53
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,180.14,109.75
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,242.34,160.33
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,301.06,209.01
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,362.24,258.6
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,421.54,306.27
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,481.65,352.9
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,539.98,396.62
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,596.17,437.34
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,649.26,475.56
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,701.05,511.92
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,748.25,542.39
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,793.35,570.54
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,833.61,595.63
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,871.16,618.82
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,903.56,637.81
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,932.79,654.75
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,957.32,669.59
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,978.36,682.34
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,991.87,689.14
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,1001.62,693.8
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,1006.1,696.83
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,1006.77,697.74
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,1000.63,695.25
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,990.76,690.64
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,974.73,682.7
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,955.21,672.71
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,929.0,657.75
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,892.34,636.19
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,854.71,613.93
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,814.8,589.97
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,766.28,560.01
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,720.14,531.22
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,662.35,494.23
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,604.74,456.34
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,537.19,408.84
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,471.88,361.21
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,395.24,303.57
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,323.89,247.4
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,236.58,176.64
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,160.5,110.6
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,72.05,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,7.63,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,24.24,11.46
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,39.48,27.43
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,52.19,38.88
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,64.28,49.47
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,96.66,67.78
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,123.33,91.53
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,163.35,118.05
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,217.74,156.68
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,229.03,169.29
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,226.38,169.48
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,245.55,183.93
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,264.08,197.56
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,326.82,243.4
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,396.75,293.53
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,434.13,319.34
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,472.72,345.79
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,488.16,355.3
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,502.1,363.74
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,510.63,369.35
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,517.85,374.06
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,567.83,408.68
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,619.66,443.86
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,805.97,577.42
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,975.21,687.91
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,989.88,696.54
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,1000.89,704.51
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,1005.32,708.06
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,1006.0,709.47
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,999.84,705.33
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,989.96,699.06
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,973.6,691.69
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,962.25,687.61
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,935.88,672.52
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,906.39,655.47
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,869.02,634.11
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,829.24,610.9
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,781.81,580.95
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,732.82,549.51
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,678.8,514.54
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,621.54,476.4
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,554.86,427.94
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,490.04,379.07
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,412.1,319.28
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,339.39,260.95
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,251.66,189.07
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,175.04,119.88
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,64.7,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,20.83,8.76
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,33.99,23.01
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,43.61,31.87
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,51.35,38.8
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,81.42,47.9
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,132.19,77.78
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,184.89,116.93
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,242.32,163.15
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,299.6,210.54
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,359.13,258.93
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,416.89,305.97
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,475.86,352.67
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,533.51,396.52
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,589.07,437.59
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,640.4,474.14
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,690.7,508.93
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,736.95,540.02
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,781.29,568.12
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,821.23,593.85
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,858.75,617.9
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,888.1,635.68
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,914.11,651.34
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,936.72,665.81
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,956.05,678.29
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,967.27,686.17
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,974.91,691.99
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,977.81,694.57
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,977.16,695.07
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,967.22,690.19
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,953.87,683.28
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,608.16,450.05
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,220.32,161.66
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,415.11,310.32
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,597.91,443.0
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,462.13,345.32
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,331.94,249.36
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,507.28,386.63
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,655.37,498.31
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,383.69,296.84
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,101.39,74.81
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,85.25,62.69
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,69.08,50.02
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,53.39,37.48
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,38.09,25.02
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,25.06,14.23
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.04,3.09
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,17.96,6.27
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,35.58,24.05
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,44.89,32.64
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,53.8,40.53
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,79.08,46.45
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,126.58,73.11
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,178.61,112.48
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,235.36,159.45
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,291.56,207.07
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,354.06,259.42
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,411.85,307.44
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,470.64,354.78
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,526.73,398.71
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,583.04,441.43
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,634.89,480.45
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,685.24,517.46
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,732.05,549.19
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,776.98,578.38
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,816.57,604.6
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,853.55,628.91
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,882.73,646.58
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,908.4,661.88
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,816.61,597.69
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,694.68,506.3
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,842.61,616.08
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,973.02,703.17
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,976.55,704.97
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,976.43,705.43
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,969.29,701.76
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,958.63,695.95
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,949.55,691.08
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,928.48,678.39
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,795.33,589.6
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,645.5,481.21
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,628.89,473.14
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,609.19,462.1
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,645.04,492.01
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,662.54,508.14
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,620.11,479.46
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,575.24,448.15
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,508.1,397.62
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,443.37,347.44
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,369.65,289.01
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,300.97,232.42
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,211.87,158.52
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,137.65,88.69
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,48.84,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,17.59,5.57
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,34.83,23.38
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,44.17,32.07
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,53.1,40.1
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,81.52,49.14
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,129.5,77.43
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,180.02,115.48
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,235.5,160.93
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,290.58,207.49
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,349.32,256.76
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,379.37,285.6
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,385.08,292.25
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,469.44,357.17
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,577.45,439.44
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,539.26,408.57
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,465.54,349.67
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,478.91,358.41
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,490.6,365.42
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,507.24,377.01
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,523.34,388.14
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,537.23,397.41
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,550.98,406.59
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,609.94,449.23
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,680.82,499.24
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,513.61,379.06
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,328.67,242.57
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,604.43,449.96
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,859.07,630.2
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,915.3,671.3
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,954.77,697.97
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,937.24,687.11
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,916.45,674.57
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,874.54,647.85
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,836.94,624.0
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,687.06,519.92
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,540.77,412.36
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,595.24,457.44
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,630.37,487.16
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,576.86,449.25
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,528.37,414.38
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,458.65,361.26
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,392.71,309.6
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,316.14,248.58
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,246.36,191.09
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,158.82,118.68
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,88.57,53.66
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,31.34,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,15.78,3.96
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,31.21,20.43
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,51.03,38.04
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,70.54,55.21
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,90.38,68.58
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,112.22,85.51
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,141.55,107.73
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,177.56,135.36
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,219.58,167.02
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,269.54,205.03
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,318.01,242.24
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,371.75,283.26
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,383.63,291.72
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,390.06,295.45
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,481.08,364.13
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,585.75,441.16
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,595.41,446.37
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,602.92,450.2
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,672.37,500.86
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,753.63,558.18
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,727.22,536.17
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,701.57,515.12
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,683.44,501.45
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,651.79,478.56
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,665.68,488.95
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,690.85,506.58
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,627.94,461.87
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,575.66,424.39
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,604.47,446.56
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,631.93,467.17
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,323.27,246.14
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,19.55,9.95
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,19.54,10.06
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,19.53,10.09
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,20.45,10.91
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,21.37,11.73
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,26.48,15.94
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,31.59,20.18
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,27.85,17.26
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,24.13,14.3
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,20.4,11.27
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,16.68,8.2
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,12.5,4.73
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.33,1.21
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.4
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.89,6.45
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,11.48
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,25.97,16.28
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,32.49,21.75
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,28.77,18.57
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,25.06,15.39
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,42.29,29.68
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,59.56,43.84
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,60.98,44.84
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.4,45.86
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,100.15,76.35
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,137.76,106.19
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,143.25,110.33
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,148.85,114.6
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,222.02,172.07
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,296.97,229.6
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,223.9,172.62
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,149.8,114.3
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,161.81,123.84
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,173.98,133.39
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,233.91,180.23
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,295.12,227.35
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,276.86,212.78
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,258.37,198.25
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,238.2,182.83
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,217.9,167.25
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,180.25,138.01
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,142.73,108.59
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,287.97,223.85
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,432.5,334.76
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,392.41,304.28
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,352.41,274.24
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,260.94,203.96
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,162.86,126.52
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,119.65,92.29
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,77.29,58.12
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,67.94,50.68
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,58.59,43.14
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,49.26,35.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,39.94,27.78
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,30.62,19.98
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,21.32,12.07
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.43,5.23
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.55,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.86,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,13.45,1.67
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,26.94,17.28
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,44.18,33.01
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,61.16,48.35
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,80.47,62.27
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,100.35,78.66
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,110.45,86.64
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,120.32,94.27
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,122.58,95.58
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,124.55,96.65
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,174.54,136.12
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,226.42,176.35
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,271.07,210.35
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,318.7,246.17
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,375.13,288.96
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,438.99,336.66
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,507.59,387.2
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,586.96,444.3
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,636.82,480.06
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,688.76,516.98
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,656.62,491.6
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,609.93,456.37
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,562.28,421.48
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,500.52,376.05
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,514.82,387.15
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,529.03,397.79
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,449.85,339.79
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,369.52,280.17
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,452.33,343.92
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,549.51,415.86
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,531.27,403.53
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,512.26,391.29
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,554.51,425.74
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,606.44,466.24
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,592.2,457.33
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,574.86,446.57
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,541.97,423.99
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,507.09,399.65
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,459.41,364.42
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,411.57,328.37
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,426.35,340.73
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,423.23,337.61
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,343.94,273.28
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,269.34,210.94
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,186.02,139.89
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,107.78,49.82
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,38.47,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,13.61,1.07
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,27.59,17.7
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,34.41,24.31
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,40.88,30.26
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,70.95,38.52
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,123.28,69.47
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,178.03,111.76
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,239.83,163.62
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,298.36,213.77
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,359.41,265.02
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,418.92,314.14
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,479.27,361.99
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,536.58,405.92
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,592.09,446.85
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,644.67,484.16
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,695.91,519.17
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,742.89,548.88
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,787.78,575.93
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,827.85,601.07
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,865.21,624.29
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,897.75,643.7
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,927.27,661.15
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,950.31,675.15
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,969.76,687.03
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,983.58,696.28
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,993.61,703.38
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,997.38,706.04
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,997.3,706.55
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,990.74,701.82
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,980.37,694.97
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,963.48,685.61
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,943.08,674.19
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,916.74,659.09
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,887.25,642.01
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,849.97,620.44
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,810.27,597.1
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,770.23,572.6
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,721.65,541.86
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,664.18,504.46
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,606.59,465.99
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,539.95,417.89
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,475.17,368.64
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,399.08,309.7
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,325.89,249.97
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,232.61,171.22
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,144.73,52.47
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,54.44,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,12.79,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,25.89,16.35
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,31.94,22.34
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,37.72,27.71
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,69.58,36.33
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,127.64,71.66
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,184.46,116.23
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,245.42,168.65
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,306.01,222.05
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,368.92,276.71
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,432.06,330.63
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,493.32,381.37
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,551.55,428.26
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,609.33,473.21
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,663.7,514.19
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,716.56,552.87
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,764.85,585.47
