Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,810.89,615.74
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,851.55,643.15
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,889.3,668.41
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,922.47,689.34
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,952.23,707.87
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,975.87,723.44
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,995.81,736.64
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,1009.99,746.12
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,1020.26,753.17
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,1024.64,756.2
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1025.05,756.79
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,1018.91,753.52
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,1008.86,747.85
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,991.61,737.24
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,970.71,724.35
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,941.82,706.15
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,909.86,685.89
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,871.55,662.27
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,837.8,641.65
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,789.66,609.55
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,739.89,575.9
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,680.47,534.56
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,620.98,492.25
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,550.64,439.16
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,482.42,385.24
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,403.78,321.47
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,327.91,257.09
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,230.43,172.41
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,137.83,31.59
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,52.05,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,12.86,0.0
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,26.01,16.57
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,31.63,22.27
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,37.01,27.34
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,69.72,36.49
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,128.71,72.64
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,186.07,117.69
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,247.56,170.36
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,309.01,223.86
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,372.53,277.77
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,433.49,328.96
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,496.43,379.75
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,554.53,425.08
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,611.91,468.17
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,665.93,507.89
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,718.38,545.22
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,766.0,575.39
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,811.25,602.95
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,852.22,628.33
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,890.31,651.51
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,922.82,669.57
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,952.03,685.33
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,975.62,699.67
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,995.5,711.79
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,1009.14,719.69
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,1018.84,725.35
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,1022.17,727.74
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,1021.51,727.92
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,1014.31,726.0
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,1003.21,721.76
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,985.44,712.58
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,964.05,701.19
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,935.86,684.09
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,904.51,664.94
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,865.7,642.7
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,824.46,618.56
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,782.49,592.32
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,732.02,559.72
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,672.4,520.13
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,612.79,479.48
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,543.69,428.03
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,476.68,375.69
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,397.7,313.0
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,321.84,249.67
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,224.61,165.38
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,131.13,3.28
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,49.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,17.0,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,33.25,22.41
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,50.77,38.68
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,68.49,54.69
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,90.23,69.02
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,115.37,88.37
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,150.26,114.54
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,188.95,143.93
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,236.24,179.17
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,291.05,220.3
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,320.17,243.7
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,344.63,262.71
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,303.44,231.87
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,248.16,189.22
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,285.36,217.36
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,322.61,244.78
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,460.68,347.77
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,613.3,455.72
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,651.2,480.28
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,689.54,505.84
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,703.01,512.89
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,714.2,518.61
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,717.9,519.98
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,719.54,520.07
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,633.62,459.85
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,555.43,404.2
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,559.86,408.59
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,563.62,411.84
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,786.92,573.62
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,967.46,690.32
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,790.96,576.59
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,585.12,432.72
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,463.2,347.84
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,330.37,250.18
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,413.5,316.77
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,477.11,367.15
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,385.77,298.72
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,287.15,223.66
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,255.11,200.24
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,223.21,176.07
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,189.2,149.24
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,155.58,122.07
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,118.76,91.92
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,82.69,61.69
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,49.01,32.5
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,29.61,19.35
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,40.0,29.37
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,51.18,39.57
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,81.36,49.5
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,132.45,80.46
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,185.44,120.64
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,243.53,168.19
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,301.36,216.78
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,361.91,266.77
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,420.55,314.66
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,480.56,362.12
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,537.15,405.64
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,594.31,448.14
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,646.78,485.79
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,698.26,521.64
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,744.86,553.2
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,789.52,581.89
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,829.32,607.69
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,866.61,631.75
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,902.2,653.37
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,941.58,677.26
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,964.63,691.34
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,984.05,703.36
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,997.32,710.91
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,1006.74,716.22
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,1009.88,718.54
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,1009.11,718.66
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,1000.94,714.99
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,988.98,709.12
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,970.46,698.62
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,948.45,686.03
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,916.85,667.83
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,890.35,652.94
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,850.07,629.52
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,807.55,604.31
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,757.05,572.0
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,705.33,538.26
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,647.54,499.45
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,586.86,456.88
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,515.05,403.5
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,446.19,350.15
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,361.9,283.32
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,284.69,219.03
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,188.21,134.73
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,93.55,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,15.42,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,30.46,19.77
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,40.43,29.44
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,51.33,39.34
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,80.29,48.69
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,129.86,78.55
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,181.84,117.9
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,238.96,164.73
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,295.4,212.26
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,355.48,262.28
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,413.78,310.25
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,473.38,357.71
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,530.8,402.04
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,586.56,443.75
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,638.51,482.43
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,689.42,519.45
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,662.32,495.87
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,609.98,453.85
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,649.39,482.61
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,689.59,511.09
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,711.12,524.78
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,731.14,537.47
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,850.28,624.16
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,956.93,695.02
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,970.09,701.78
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,979.64,707.15
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,981.79,708.92
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,980.23,708.53
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,972.91,705.02
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,961.98,699.34
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,942.19,687.63
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,919.11,673.88
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,888.88,655.78
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,855.92,635.79
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,819.17,613.69
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,776.17,587.01
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,724.5,552.96
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,672.11,517.79
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,610.46,474.82
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,549.61,430.25
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,477.18,375.55
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,407.99,321.28
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,324.85,254.53
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,248.9,190.98
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,159.66,111.68
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,55.04,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,17.03,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,33.21,21.54
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,44.76,32.65
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,56.87,43.54
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,82.29,51.73
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,128.54,79.06
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,178.9,117.19
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,233.67,162.11
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,273.53,201.44
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,296.79,224.8
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,276.3,211.91
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,238.71,183.48
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,325.14,249.8
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,421.16,322.22
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,460.98,351.78
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,506.06,384.96
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,523.47,397.22
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,543.36,411.14
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,547.04,412.84
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,548.32,412.78
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,721.66,544.64
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,892.28,664.25
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,805.11,600.57
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,695.45,516.81
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,829.15,617.19
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,952.8,700.73
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,954.7,700.92
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,952.98,699.78
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,945.92,695.26
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,935.29,688.56
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,916.17,676.37
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,893.85,662.19
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,863.81,641.62
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,831.12,619.38
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,790.96,593.24
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,753.04,568.5
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,702.98,535.23
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,652.15,500.91
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,591.98,458.83
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,532.74,415.22
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,460.8,360.07
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,392.34,305.84
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,309.11,239.64
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,232.87,176.5
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,144.2,97.51
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,41.16,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,15.07,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,29.72,18.49
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,40.12,28.53
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,50.06,37.51
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,78.36,46.87
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,126.52,75.19
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,177.65,113.79
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,234.03,160.03
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,289.94,206.83
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,349.82,256.31
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,407.27,303.54
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,467.48,351.28
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,522.91,394.01
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,578.52,435.4
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,630.1,473.47
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,680.6,509.73
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,726.8,540.96
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,771.19,568.72
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,809.95,593.46
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,841.29,613.09
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,874.29,632.86
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,904.62,650.73
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,926.01,664.11
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,943.92,675.42
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,956.27,681.92
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,964.96,686.25
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,966.61,687.68
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,964.54,686.97
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,957.27,683.62
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,946.4,678.13
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,927.19,667.4
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,912.69,659.85
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,883.48,642.69
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,851.38,623.63
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,811.88,600.34
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,770.27,575.3
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,720.47,543.24
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,669.63,509.8
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,612.37,470.89
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,552.69,428.29
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,482.22,375.39
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,414.96,322.81
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,330.92,255.78
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,254.72,192.15
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,158.53,104.05
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,50.56,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,14.28,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,28.16,17.0
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,37.82,26.44
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,48.15,35.7
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,73.01,41.32
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,122.04,68.92
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,175.03,108.94
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,232.88,156.58
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,292.69,207.12
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,353.37,258.05
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,412.21,306.68
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,472.03,354.48
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,528.86,398.54
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,585.83,441.23
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,638.18,480.16
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,689.2,517.14
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,657.32,489.06
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,590.08,435.48
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,724.55,536.3
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,857.2,627.23
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,776.14,568.42
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,657.14,478.71
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,620.45,453.15
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,590.49,431.31
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,798.62,583.69
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,979.08,701.88
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,845.69,612.88
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,678.15,492.58
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,838.78,611.42
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,960.6,691.78
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,942.28,680.02
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,920.52,667.31
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,886.26,646.44
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,857.22,629.03
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,817.5,605.53
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,775.69,580.29
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,723.68,546.36
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,670.84,511.22
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,613.53,472.04
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,553.94,429.24
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,479.55,373.29
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,409.02,318.08
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,323.95,250.11
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,247.0,185.72
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,147.57,92.85
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,40.33,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,13.08,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,26.81,15.82
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,34.59,23.71
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,42.0,30.46
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,68.05,36.4
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,118.19,64.53
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,174.31,107.25
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,231.87,155.2
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,289.6,204.67
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,350.09,256.01
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,210.66,158.45
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.29
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,137.09,103.16
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,255.04,193.18
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,270.71,204.55
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,286.63,216.33
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,517.25,396.26
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,763.46,576.53
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,639.34,482.84
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,462.14,346.07
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,419.48,314.33
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,374.27,279.93
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,657.38,498.64
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,923.09,689.32
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,932.08,695.01
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,937.44,699.9
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,810.74,611.4
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,668.27,504.64
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,799.0,607.09
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,910.85,689.18
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,750.87,574.94
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,569.32,437.83
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,365.95,284.31
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,148.37,112.53
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,403.6,320.43
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,627.86,495.46
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,392.8,312.57
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,155.38,120.25
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,134.11,103.86
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,113.17,87.24
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,92.16,70.35
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,70.97,52.95
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,51.27,36.45
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.11,19.4
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.17,5.73
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,15.73,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,26.97,16.44
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,35.69,25.58
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,43.96,33.36
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,72.8,42.4
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,123.42,72.96
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,176.56,114.37
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,234.64,163.71
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,292.05,214.16
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,352.29,266.51
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,374.78,290.35
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,370.56,289.27
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,465.2,362.91
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,583.96,453.66
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,635.85,492.08
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,686.57,528.79
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,731.07,559.95
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,775.62,589.14
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,814.25,613.26
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,850.21,635.23
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,881.45,654.06
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,909.61,670.7
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,931.39,684.77
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,949.69,696.68
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,962.35,703.62
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,971.34,708.32
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,973.35,710.05
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,971.62,709.56
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,963.54,704.13
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,951.8,696.51
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,932.93,685.34
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,918.78,677.44
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,702.55,529.98
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,473.1,359.46
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,643.34,493.49
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,768.3,586.15
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,719.06,552.28
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,668.55,518.14
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,610.6,477.91
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,550.0,433.35
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,478.9,378.8
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,410.91,324.36
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,324.66,253.97
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,246.76,187.11
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,144.22,80.76
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,39.97,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,21.4,11.8
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,27.31,18.34
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,36.05,26.48
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,67.65,34.77
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,123.24,67.53
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,176.48,113.02
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,225.37,158.31
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,276.56,205.17
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,320.89,244.62
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,366.38,282.72
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,408.65,316.69
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,501.0,388.5
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,611.88,473.2
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,666.16,514.24
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,718.81,553.31
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,767.09,585.43
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,812.95,615.01
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,853.54,640.58
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,891.13,663.87
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,923.36,683.78
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,952.02,701.27
