Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,974.74,716.28
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,993.67,728.94
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,1007.3,738.31
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,1016.97,745.28
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,1019.13,747.56
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,1017.25,747.43
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,1008.6,743.06
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,996.08,736.33
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,977.21,726.57
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,954.75,714.49
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,924.93,696.08
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,892.11,675.62
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,851.13,649.73
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,814.73,626.83
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,762.64,591.27
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,709.44,554.48
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,646.32,510.87
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,583.69,465.63
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,507.72,406.46
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,439.62,350.8
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,349.42,276.26
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,267.91,204.86
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,128.48,64.44
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,13.82,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,23.38,13.24
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,30.95,21.54
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,38.15,28.38
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,69.25,37.57
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,124.07,70.11
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,184.06,116.41
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,245.67,167.71
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,307.03,219.9
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,370.93,272.91
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,432.11,323.55
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,494.14,373.17
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,553.1,418.12
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,611.31,460.85
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,665.47,499.25
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,718.17,535.33
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,766.16,566.13
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,811.88,593.89
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,852.62,619.19
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,890.48,642.47
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,923.6,662.16
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,953.47,679.77
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,976.01,693.32
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,994.79,704.7
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,1007.32,711.87
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,1015.9,716.82
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,1018.12,718.58
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,1016.37,718.15
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,1007.64,715.36
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,995.04,710.27
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,974.84,698.93
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,951.1,685.51
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,921.01,668.77
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,887.84,649.92
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,853.06,631.05
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,808.58,605.25
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,756.83,573.18
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,703.9,539.33
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,639.84,495.33
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,576.37,449.71
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,504.36,395.06
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,432.37,338.05
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,342.34,266.18
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,261.16,196.58
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,124.24,51.23
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,13.82,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,23.51,12.96
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,30.61,21.0
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,37.39,27.42
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,67.86,36.45
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,121.72,68.28
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,177.92,111.45
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,241.28,164.28
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,301.39,215.85
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,364.09,268.73
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,424.21,318.25
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,485.15,366.52
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,543.76,411.44
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,601.77,454.25
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,654.43,493.15
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,705.61,529.93
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,753.27,561.29
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,798.74,589.62
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,838.41,614.18
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,875.22,636.68
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,907.42,656.56
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,936.38,674.33
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,958.51,688.09
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,976.93,699.63
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,990.08,707.11
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,999.36,712.31
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,1000.86,714.21
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,998.41,713.86
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,989.98,709.89
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,977.7,703.66
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,958.54,692.66
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,935.88,679.53
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,903.9,660.37
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,876.62,644.3
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,835.33,619.61
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,791.84,593.15
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,739.73,559.45
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,686.56,524.3
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,623.96,481.82
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,561.98,437.44
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,491.42,383.32
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,420.77,326.93
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,330.53,255.03
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,249.42,185.39
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,117.82,34.54
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,14.77,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,24.4,13.05
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,34.92,24.21
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,43.75,32.39
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,71.13,40.04
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,122.17,69.54
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,176.39,110.83
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,235.67,160.2
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,296.31,211.86
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,357.77,263.81
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,417.08,313.63
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,477.31,362.64
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,534.65,407.98
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,591.91,451.81
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,643.64,490.16
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,694.32,526.61
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,740.56,558.21
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,784.66,586.64
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,823.64,610.98
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,859.81,633.14
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,891.2,652.19
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,919.36,669.01
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,940.92,682.54
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,958.88,693.81
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,970.67,701.53
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,978.66,706.98
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,980.0,707.59
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,977.51,705.92
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,968.3,699.03
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,955.4,689.98
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,935.66,678.05
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,912.57,664.08
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,889.38,650.12
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,855.55,629.11
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,814.13,603.86
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,770.65,576.9
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,718.17,542.11
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,664.87,506.17
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,604.7,465.2
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,542.15,419.76
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,466.71,362.04
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,395.34,305.13
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,305.81,233.44
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,225.62,164.49
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,106.47,13.87
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,13.82,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,24.88,13.07
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,42.8,30.93
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,60.21,46.76
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,83.69,60.77
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,115.85,83.49
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,116.6,87.35
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,107.09,82.89
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,151.72,117.75
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,201.3,156.12
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,225.4,174.3
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,249.76,192.3
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,333.04,254.42
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,429.38,323.83
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,462.83,346.07
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,495.72,367.65
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,619.0,456.73
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,756.61,549.85
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,794.27,573.04
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,829.38,595.74
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,858.67,615.36
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,884.8,632.93
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,905.43,648.24
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,922.7,661.49
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,825.51,597.79
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,702.24,510.37
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,830.41,605.07
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,943.25,679.73
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,802.21,586.99
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,649.45,478.44
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,708.65,525.35
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,750.47,558.96
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,624.29,469.35
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,504.83,382.5
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,623.47,475.22
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,706.59,538.43
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,653.75,501.73
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,600.6,464.7
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,536.18,417.95
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,473.41,370.99
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,393.77,309.67
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,323.82,253.46
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,239.35,184.16
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,165.16,119.69
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,77.85,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.81,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.4,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.29,7.38
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,23.18,14.48
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,32.02,21.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,40.87,28.46
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,50.19,36.07
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,43.56
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,39.49,26.91
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,19.49,10.38
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,100.1,75.48
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,180.49,138.29
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,254.31,194.6
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,333.37,253.78
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,330.88,250.61
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,325.74,245.63
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,430.82,323.93
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,546.32,406.76
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,603.94,447.49
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,664.7,490.1
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,778.16,571.33
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,877.72,636.21
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,898.4,648.51
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,915.73,659.5
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,927.57,667.11
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,935.87,672.64
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,936.91,673.72
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,942.44,677.9
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,933.9,673.2
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,921.81,666.49
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,901.65,654.72
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,878.29,641.0
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,848.22,622.88
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,815.48,602.94
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,773.67,576.72
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,730.06,548.97
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,681.16,517.35
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,628.06,481.95
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,564.96,437.59
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,503.28,391.96
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,427.12,333.57
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,355.44,276.25
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,266.26,203.81
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,187.45,134.59
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,86.3,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,13.82,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,22.84,10.55
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,33.95,23.01
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,44.59,32.74
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,71.47,42.22
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,119.11,70.12
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,169.73,108.29
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,225.95,154.64
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,224.34,166.15
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,186.73,143.87
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,262.07,201.51
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,352.2,270.55
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,324.59,249.29
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,283.88,216.89
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,361.15,275.64
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,442.05,335.86
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,593.1,451.95
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,757.3,572.55
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,714.33,537.48
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,641.15,479.97
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,650.09,485.2
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,656.93,488.49
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,670.08,497.67
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,681.96,506.06
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,709.53,525.64
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,736.08,544.35
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,857.56,634.76
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,944.98,693.72
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,779.75,579.38
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,581.54,432.49
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,754.68,564.21
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,888.77,657.8
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,856.1,636.23
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,820.92,613.9
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,779.26,587.73
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,735.77,559.91
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,682.42,523.61
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,632.49,489.13
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,568.91,443.48
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,506.76,396.49
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,430.45,337.01
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,358.7,278.79
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,268.0,204.42
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,187.63,132.52
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,85.32,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,14.3,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,23.72,10.53
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,35.21,23.89
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,46.22,33.96
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,72.31,42.84
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,120.19,70.31
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,171.58,108.95
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,228.61,155.94
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,285.13,204.09
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,348.46,257.78
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,406.28,306.69
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,465.31,355.16
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,522.38,400.85
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,580.27,445.83
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,631.52,484.28
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,681.96,520.93
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,728.87,553.93
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,774.03,583.72
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,812.99,608.58
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,849.17,631.26
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,880.82,650.93
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,909.39,668.44
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,930.74,682.16
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,948.46,693.55
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,960.54,699.85
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,968.81,703.76
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,970.45,704.64
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,968.24,703.38
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,958.86,698.08
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,945.79,690.51
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,925.68,679.56
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,902.18,666.4
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,871.79,647.25
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,838.56,626.15
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,804.35,605.1
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,760.86,577.32
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,707.89,541.42
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,654.17,504.33
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,590.9,459.46
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,528.62,412.63
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,455.97,355.75
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,384.18,297.33
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,291.3,221.26
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,209.21,145.47
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,79.18,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,13.82,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,22.94,9.33
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,34.86,23.54
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,46.3,33.99
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,72.05,42.84
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,119.92,70.16
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,171.25,108.71
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,228.29,155.66
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,284.65,203.57
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,348.09,257.28
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,405.69,306.11
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,464.45,354.51
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,521.42,399.48
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,579.05,443.45
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,630.35,483.0
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,680.82,520.94
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,727.2,553.67
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,771.7,583.12
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,810.57,608.05
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,846.66,630.79
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,876.34,649.23
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,902.71,665.36
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,924.24,679.32
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,942.19,690.96
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,953.66,698.38
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,961.35,703.45
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,962.47,704.32
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,959.79,702.87
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,950.37,695.66
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,937.3,686.24
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,917.48,673.57
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,894.36,659.13
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,869.34,643.63
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,833.97,621.07
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,792.04,594.91
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,748.19,567.04
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,695.58,531.32
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,642.28,494.45
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,581.38,452.01
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,518.4,405.08
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,441.87,345.19
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,369.88,286.44
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,277.23,210.28
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,195.57,133.25
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,73.15,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,19.33,6.3
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,37.9,26.0
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,56.13,42.32
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,77.35,56.6
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,102.16,74.98
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,126.03,94.69
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,146.42,111.64
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,198.81,150.64
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,264.06,200.63
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,322.35,245.75
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,392.53,300.08
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,432.91,330.68
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,468.12,356.44
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,563.82,430.03
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,668.17,508.89
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,713.73,540.7
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,757.48,569.77
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,795.69,595.14
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,831.31,618.56
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,860.12,636.12
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,891.3,655.21
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,869.41,639.74
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,824.27,606.56
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,796.92,585.71
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,765.86,562.19
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,687.88,506.57
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,606.7,447.99
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,615.0,454.74
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,608.22,450.81
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,547.19,408.58
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,500.29,375.78
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,476.32,359.62
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,451.44,342.59
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,613.49,468.45
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,731.1,554.85
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,677.23,516.95
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,626.75,482.02
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,562.67,435.83
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,500.11,388.43
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,422.47,328.03
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,349.69,269.09
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,256.83,193.39
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,174.57,115.19
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,64.29,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,11.91,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,20.67,6.2
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,35.61,23.97
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,50.08,37.15
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,70.84,45.87
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,111.04,70.8
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,156.79,106.22
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,204.87,145.64
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,261.58,188.67
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,333.84,245.89
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,392.15,294.69
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,449.88,341.78
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,504.37,385.13
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,559.12,427.37
