Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,556.91,424.71
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,530.95,403.14
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,562.38,425.39
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,592.76,446.22
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,615.22,461.9
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,636.01,476.28
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,659.23,491.78
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,681.46,506.45
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,700.43,519.95
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,718.2,532.62
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,769.52,570.12
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,809.57,599.74
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,799.59,592.84
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,787.05,584.58
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,796.74,593.24
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,803.05,599.55
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,839.82,627.65
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,858.15,642.27
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,820.98,617.8
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,786.31,595.31
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,743.27,566.31
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,698.79,536.05
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,644.89,498.57
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,590.86,460.03
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,525.02,411.21
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,461.11,362.3
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,385.87,302.92
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,315.22,244.98
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,222.56,168.35
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,142.24,90.74
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,50.4,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,11.91,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,21.43,5.61
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,38.15,26.21
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,55.08,41.7
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,34.69,20.64
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,70.75,52.36
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,134.69,103.85
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,73.12,53.81
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.15,3.41
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,140.72,107.84
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,274.15,212.63
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,403.24,314.11
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,544.88,422.64
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,570.47,441.38
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,595.42,459.81
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,626.83,482.72
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,658.25,505.47
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,719.27,552.45
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,773.05,593.96
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,862.23,661.35
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,940.2,715.33
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,941.29,716.31
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,938.73,715.22
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,681.89,528.01
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,387.49,297.59
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,658.98,515.12
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,876.57,679.06
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,845.88,657.5
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,812.52,634.96
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,770.44,606.72
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,726.51,576.73
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,681.18,544.1
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,630.77,507.01
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,567.2,458.63
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,505.02,408.98
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,431.84,348.75
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,362.54,289.25
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,267.41,207.32
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,180.36,113.86
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,67.91,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,10.01,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,18.63,3.33
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,25.86,16.64
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,32.83,23.47
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,61.06,30.99
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,117.06,62.84
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,175.17,107.99
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,237.87,162.11
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,302.25,219.36
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,366.56,276.06
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,428.53,330.04
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,491.0,382.59
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,549.89,430.54
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,608.07,476.15
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,662.21,518.09
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,714.59,557.46
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,762.17,590.08
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,807.26,619.43
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,848.24,646.39
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,886.14,670.92
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,917.85,690.09
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,945.95,706.71
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,967.33,720.18
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,984.8,731.16
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,997.47,738.17
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,1006.09,742.67
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,1007.17,743.37
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,1004.15,741.63
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,994.77,734.5
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,981.44,725.03
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,962.02,713.15
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,939.0,699.03
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,907.39,679.25
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,872.73,657.43
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,830.55,631.12
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,786.18,602.95
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,733.62,567.72
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,686.09,535.35
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,621.08,489.82
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,556.95,441.82
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,478.45,379.17
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,403.95,316.8
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,304.6,233.72
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,212.34,127.0
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,84.95,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,9.53,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,17.68,1.46
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,24.98,15.88
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,31.99,22.83
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,59.96,30.59
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,115.69,62.32
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,173.6,107.03
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,236.12,160.45
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,297.73,215.13
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,363.1,272.27
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,424.26,325.25
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,485.95,376.94
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,544.31,423.57
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,601.86,467.76
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,655.79,508.22
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,708.09,546.12
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,755.55,578.67
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,800.48,607.75
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,839.93,633.91
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,876.3,657.85
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,907.61,676.96
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,935.35,693.63
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,957.34,707.86
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,975.52,719.7
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,986.63,725.64
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,993.74,729.15
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,995.34,730.7
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,992.95,729.87
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,982.33,722.91
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,967.89,713.65
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,947.8,701.77
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,924.21,687.67
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,891.64,667.94
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,856.26,646.19
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,820.78,625.03
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,776.03,596.97
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,721.47,560.17
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,666.13,521.91
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,599.76,474.71
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,534.51,424.77
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,453.54,360.59
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,382.34,300.89
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,283.22,216.96
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,190.07,104.77
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,73.26,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,10.01,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,17.47,0.0
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,33.24,22.56
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,48.49,37.05
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,73.44,51.72
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,110.76,77.59
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,148.55,106.99
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,190.17,141.31
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,236.31,179.85
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,287.64,222.62
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,317.1,248.85
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,340.79,268.97
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,365.72,288.36
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,383.85,301.67
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,516.17,406.45
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,667.64,523.12
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,610.63,475.78
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,524.27,405.61
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,598.3,463.54
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,686.89,530.39
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,675.02,518.54
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,649.9,497.67
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,789.54,604.94
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,917.36,695.12
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,855.32,650.13
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,777.11,591.12
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,796.88,607.11
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,813.91,620.62
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,868.91,660.71
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,906.9,687.41
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,826.27,631.7
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,734.75,567.21
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,774.89,598.33
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,795.53,613.85
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,663.68,519.82
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,530.82,419.16
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,486.25,386.2
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,441.51,351.99
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,391.2,313.66
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,341.56,274.57
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,284.1,227.65
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,229.29,181.21
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,160.67,121.91
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,83.6,38.66
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,30.75,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,10.48,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,17.46,0.0
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,29.23,18.76
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,40.53,29.53
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,64.9,39.0
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,111.72,65.87
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,161.25,102.8
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,216.88,148.52
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,272.09,195.38
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,331.92,245.96
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,355.72,270.7
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,356.49,274.15
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,396.31,304.95
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,436.1,334.74
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,455.01,347.73
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,469.68,357.0
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,365.4,277.93
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,242.68,183.03
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,410.63,311.77
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,585.16,438.72
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,720.57,537.76
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,857.65,631.15
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,877.32,642.84
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,893.7,653.51
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,903.01,658.37
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,908.82,661.14
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,786.26,578.85
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,648.85,479.9
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,772.06,572.82
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,876.7,645.09
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,854.17,630.31
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,833.49,617.95
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,571.56,434.62
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,289.85,220.51
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,509.21,394.54
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,674.74,519.53
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,619.37,480.14
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,564.07,440.47
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,496.99,390.9
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,432.13,341.19
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,350.75,276.28
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,279.46,217.04
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,188.78,140.7
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,101.23,39.54
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,35.09,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,15.29,7.07
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,25.05,16.11
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,37.15,25.57
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,49.27,35.84
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,61.25,45.8
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,73.22,55.56
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,84.81,64.84
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,96.46,74.03
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,209.87,163.28
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,341.58,265.3
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,324.22,251.82
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,294.4,227.91
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,323.21,250.02
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,352.96,272.5
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,469.74,361.96
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,587.48,449.49
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,634.33,483.46
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,675.81,513.87
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,684.6,518.2
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,681.24,514.3
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,709.15,534.37
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,726.86,547.27
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,707.15,532.36
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,695.96,523.41
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,683.7,514.95
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,669.72,505.32
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,738.67,557.84
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,795.75,601.08
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,774.12,586.53
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,749.83,570.7
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,615.79,472.85
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,481.13,371.86
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,457.29,356.35
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,431.77,338.73
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,392.86,309.46
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,353.98,279.75
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,309.69,246.3
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,265.85,212.06
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,217.49,172.51
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,170.81,133.09
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,114.13,84.13
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,48.57,11.92
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,18.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,9.05,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,15.06,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,26.51,16.27
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,38.77,27.92
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,60.07,35.16
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,106.53,61.32
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,155.93,98.11
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,211.24,143.77
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,266.02,190.9
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,324.0,240.48
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,337.5,257.82
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,323.6,249.84
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,345.23,266.63
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,366.38,282.21
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,496.36,382.73
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,645.16,494.14
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,688.66,523.89
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,730.15,551.48
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,767.61,576.25
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,802.58,599.12
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,834.31,618.44
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,857.81,632.1
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,736.74,547.13
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,574.94,427.05
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,757.25,562.52
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,911.68,665.59
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,911.38,664.49
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,915.17,667.67
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,905.17,661.94
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,891.71,654.19
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,870.02,640.71
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,845.23,625.28
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,810.06,603.26
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,772.71,579.64
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,733.18,555.02
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,688.21,526.14
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,634.35,489.5
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,580.35,451.58
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,514.06,401.9
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,449.88,352.13
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,372.1,290.23
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,299.61,230.17
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,203.92,149.86
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,110.66,20.39
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,40.37,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,9.05,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,15.83,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,28.16,17.32
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,40.7,29.41
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,62.21,38.15
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,108.83,65.29
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,156.7,100.49
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,210.84,144.17
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,264.49,189.08
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,322.28,236.97
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,377.61,282.4
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,434.59,327.36
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,488.44,368.36
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,542.95,408.0
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,592.74,444.14
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,641.7,478.69
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,685.81,509.43
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,728.11,538.31
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,765.32,563.2
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,800.14,586.48
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,834.98,609.08
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,861.92,626.41
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,681.25,502.7
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,445.89,329.81
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,700.1,520.22
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,916.58,665.89
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,916.75,664.34
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,913.31,662.81
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,911.05,662.74
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,897.67,655.55
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,876.42,642.89
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,852.02,628.26
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,818.33,607.8
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,782.29,585.59
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,738.48,558.46
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,696.97,532.42
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,642.95,495.99
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,588.82,458.42
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,522.49,409.65
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,458.24,360.48
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,379.76,297.59
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,306.65,236.51
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,209.73,153.9
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,113.97,4.4
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,42.28,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,8.1,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,13.92,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,24.03,13.94
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,33.55,23.47
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,55.36,30.32
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,105.41,57.68
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,158.47,96.96
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,217.07,145.1
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,277.04,196.34
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,338.04,248.14
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,396.24,297.39
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,455.57,346.08
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,511.97,391.28
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,568.25,435.02
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,618.79,472.98
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,668.69,509.35
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,714.62,541.95
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,758.55,570.75
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,796.59,595.92
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,831.81,619.05
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,685.41,513.54
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,494.2,368.76
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,719.47,539.16
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,927.33,680.28
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,938.03,685.63
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,944.93,690.44
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,769.5,572.59
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,557.92,417.6
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,758.41,567.98
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,917.11,674.29
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,896.28,661.22
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,872.21,647.6
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,839.59,627.32
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,811.42,610.0
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,768.53,583.15
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,723.84,554.62
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,669.99,518.09
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,615.68,480.27
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,549.19,431.06
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,488.65,383.52
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,406.68,317.72
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,330.59,253.94
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,229.49,167.01
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,129.0,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,49.27,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,16.2,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,24.17,13.79
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,33.72,23.44
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,53.92,29.31
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,103.4,55.78
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,156.05,94.85
