Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,216.22,144.73
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,273.31,194.0
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,333.85,245.91
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,391.74,295.51
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,450.59,344.4
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,506.34,388.71
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,561.13,430.67
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,611.6,469.7
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,660.68,506.71
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,705.04,538.6
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,747.16,566.53
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,784.78,590.7
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,819.62,612.73
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,849.2,631.29
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,875.58,647.67
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,895.6,660.83
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,912.06,671.74
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,922.53,679.13
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,929.28,684.24
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,929.0,684.56
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,924.99,682.6
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,914.9,675.73
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,901.25,666.64
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,880.6,655.35
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,856.77,641.92
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,827.43,623.41
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,788.59,598.2
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,744.94,570.29
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,699.66,540.7
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,643.99,501.81
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,592.32,464.97
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,525.9,414.43
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,461.6,363.64
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,379.13,297.0
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,302.77,232.81
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,202.61,145.93
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,102.36,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,15.25,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,26.71,15.43
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,40.16,28.78
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,59.85,36.71
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,106.32,62.96
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,154.6,98.25
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,209.44,142.69
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,263.36,187.93
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,322.32,237.24
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,378.86,284.64
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,436.99,331.81
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,492.13,375.23
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,546.6,416.62
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,596.68,453.36
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,645.79,488.11
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,691.44,519.62
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,735.48,548.67
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,773.27,573.34
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,808.53,596.18
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,836.08,612.59
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,865.76,630.38
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,885.83,643.6
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,902.44,654.76
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,914.18,662.1
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,922.3,667.25
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,922.93,668.6
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,919.88,667.79
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,738.06,546.96
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,525.07,392.32
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,712.53,534.48
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,861.45,637.25
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,830.71,617.15
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,797.24,596.57
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,755.28,570.7
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,711.52,543.07
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,658.55,507.09
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,605.02,469.77
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,538.84,421.34
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,478.75,374.67
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,399.09,310.51
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,325.06,248.14
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,222.51,158.27
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,119.07,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,14.3,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,21.61,11.31
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,30.38,20.58
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,50.41,26.43
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,104.17,55.46
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,157.83,95.07
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,216.88,144.16
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,275.52,195.02
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,337.25,248.18
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,396.16,298.84
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,456.3,348.97
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,512.24,393.67
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,567.7,436.37
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,618.65,474.89
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,668.04,511.06
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,712.92,543.2
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,755.45,571.18
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,792.84,596.43
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,827.34,619.62
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,855.53,637.23
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,880.23,652.5
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,900.02,665.5
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,916.17,676.2
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,925.53,681.52
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,931.11,684.51
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,930.41,684.56
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,925.95,682.33
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,914.66,676.04
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,899.82,667.54
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,878.33,654.36
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,853.68,639.11
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,828.02,623.17
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,792.5,600.32
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,748.67,572.13
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,703.21,542.3
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,648.13,503.97
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,592.85,464.56
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,529.47,417.25
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,464.71,366.57
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,382.23,299.99
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,306.08,235.7
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,204.62,145.02
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,84.74,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,13.34,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,22.75,11.53
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,35.15,24.16
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,53.37,30.96
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,98.9,55.57
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,147.26,90.7
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,201.78,135.11
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,175.04,127.46
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,109.2,83.21
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,248.01,188.7
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,427.91,326.7
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,481.56,369.77
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,535.62,412.29
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,399.39,308.93
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,208.23,157.66
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,458.25,354.72
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,717.61,546.71
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,754.24,570.54
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,788.31,593.68
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,656.74,495.7
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,482.16,360.93
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,692.08,522.07
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,884.27,656.97
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,894.04,662.56
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,900.2,667.05
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,707.95,532.86
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,480.28,361.06
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,415.12,313.29
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,363.09,273.94
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,625.34,477.93
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,834.19,628.83
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,803.23,607.44
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,769.69,585.64
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,727.06,556.82
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,682.86,526.52
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,628.02,488.04
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,576.88,451.38
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,510.89,401.72
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,447.16,351.77
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,363.34,283.69
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,286.26,218.58
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,186.97,128.99
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,69.13,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,11.44,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,25.81,13.26
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,39.54,27.68
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,57.12,35.71
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,99.45,59.25
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,69.0,41.93
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,9.26,2.03
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,138.35,97.64
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,307.24,226.61
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,308.03,234.23
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,277.85,213.87
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,281.0,216.33
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,275.93,211.76
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,345.17,265.15
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,417.03,319.84
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,441.09,336.91
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,464.99,353.78
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,494.39,375.25
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,523.99,396.64
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,678.39,514.32
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,827.03,620.54
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,845.73,631.77
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,861.19,641.72
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,734.67,550.71
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,577.5,432.48
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,519.52,391.11
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,460.39,347.66
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,662.74,502.84
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,838.05,627.58
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,528.01,405.67
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,182.79,137.98
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,469.58,365.71
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,696.65,534.22
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,649.75,500.75
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,602.07,467.47
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,534.59,417.95
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,474.52,372.67
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,405.23,319.59
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,339.82,267.8
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,246.14,192.47
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,172.38,131.04
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,99.46,65.97
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.92,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.85,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.7,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.55,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,6.94,0.16
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,8.34,1.32
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,41.34,28.73
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,74.42,55.69
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,120.79,92.92
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,168.33,130.48
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,192.9,149.19
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,218.42,168.5
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,200.33,153.96
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,180.89,138.41
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,230.92,177.2
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,289.75,221.86
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,150.96,114.8
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.95,5.64
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,119.66,90.15
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,230.03,174.94
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,152.98,115.32
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,77.4,56.18
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,49.37,34.02
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,21.4,11.63
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,38.63,25.53
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,55.88,39.37
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,46.08,31.55
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,36.28,23.73
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,23.24,13.23
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.42,0.45
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,12.51,3.03
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,22.27,13.35
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,34.84,23.44
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,47.32,34.21
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,60.59,45.5
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,73.96,56.71
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,88.79,68.84
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,103.73,80.86
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,100.36,77.84
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,96.82,74.71
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,101.58,78.25
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,106.35,81.77
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,76.39,57.2
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,46.53,32.69
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,117.54,90.27
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,190.4,147.91
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,185.32,143.59
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,180.12,139.34
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,167.08,128.68
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,153.92,117.96
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,164.28,126.17
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,174.79,134.47
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,112.53,85.01
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,52.16,36.6
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,127.59,97.18
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,207.42,160.11
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,175.72,135.19
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,144.16,110.38
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,181.4,140.77
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,220.09,172.15
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,147.28,114.39
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,77.29,57.85
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,104.45,80.37
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,134.45,105.15
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,117.07,91.22
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,99.65,77.13
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,81.59,62.41
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,63.4,47.28
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,46.17,32.63
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,28.8,17.77
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,16.24,5.85
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,19.38,7.19
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,34.4,23.69
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,53.57,38.95
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,74.4,56.34
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,94.51,72.8
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,117.27,91.38
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,67.95,50.93
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.27
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.2,2.92
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.42,0.56
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,137.32,107.65
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,273.21,215.52
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,226.51,177.54
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,172.05,133.42
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,127.95,97.99
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,83.91,62.46
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,157.78,121.49
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,234.04,181.05
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,256.3,198.09
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,279.1,215.62
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,242.34,187.0
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,205.19,158.01
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,237.6,183.25
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,270.88,208.73
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,254.86,196.4
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,238.71,184.09
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,384.2,299.07
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,505.43,392.06
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,417.28,324.52
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,316.93,247.16
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,334.25,262.73
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,362.69,286.23
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,368.86,293.51
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,384.07,307.54
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,327.77,263.6
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,285.59,230.01
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,311.66,252.14
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,328.88,265.35
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,241.95,193.08
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,171.98,132.96
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,95.17,59.71
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,9.53,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,4.16,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,8.33,1.5
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,13.43,5.67
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,18.54,10.12
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,24.11,14.9
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,29.69,19.61
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,105.13,81.35
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,185.21,146.0
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,211.54,167.2
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,238.2,188.4
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,170.0,133.71
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,94.16,71.81
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,100.31,76.72
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,106.49,81.56
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,156.06,121.15
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,206.88,161.03
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,131.32,100.81
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,56.82,40.71
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,84.4,63.03
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,112.51,85.56
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,64.77,47.11
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.82
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.81,7.31
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.81,7.33
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,17.67,8.87
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,33.49,21.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,49.33,34.87
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,91.15,69.0
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,136.13,105.44
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,69.82,51.86
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.51
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.96,0.16
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,16.45,3.72
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,32.67,22.07
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,47.62,29.55
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,90.6,52.95
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,136.01,85.49
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,188.26,127.73
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,240.07,172.48
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,295.14,220.13
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,217.15,167.64
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,97.76,75.06
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,69.35,51.65
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,40.91,28.13
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,82.46,62.0
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,124.49,95.73
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,143.05,110.13
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,161.85,124.63
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,162.94,125.32
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,164.06,126.1
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,215.95,166.67
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,269.48,207.73
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,179.25,137.51
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,90.54,67.27
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,147.89,113.02
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,207.33,159.64
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,159.84,122.38
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,112.92,85.33
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,83.89,62.31
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,55.85,39.83
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,38.13,25.53
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.13
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,23.69,13.85
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,26.93,16.57
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,56.27,40.83
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,87.19,66.39
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,324.1,263.63
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,506.3,405.85
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,436.98,350.09
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,368.61,294.95
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,285.62,225.95
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,210.86,161.49
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,121.4,71.41
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,21.32,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,11.61
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,32.98,21.88
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,45.44,32.7
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,59.15,44.46
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,72.99,56.14
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,74.69,57.37
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,76.24,58.41
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,84.65,65.24
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,93.11,72.04
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,99.73,77.28
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,106.37,82.53
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,106.92,82.78
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,107.45,83.05
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,168.96,132.67
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,232.38,182.81
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,188.51,147.55
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,144.14,111.79
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,217.67,170.99
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,304.2,239.27
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,299.64,235.41
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,283.6,222.88
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,310.98,244.67
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,327.5,257.93
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,299.49,235.98
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,258.77,204.03
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,244.99,193.43
