Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,231.16,182.71
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,159.89,125.67
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,90.79,69.41
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,67.95,50.83
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,45.55,32.39
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,25.53,15.77
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,5.56,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.63,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.92,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.85,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.24,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.34,1.5
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,47.39,34.86
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,86.34,67.66
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,64.2,48.83
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,41.82,29.83
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,56.75,42.23
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,71.7,54.49
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,76.38,58.24
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,81.07,62.0
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,71.73,54.06
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,62.4,46.18
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,64.28,47.67
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,66.16,49.17
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,72.24,54.13
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,78.32,59.1
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,78.32,59.08
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,78.32,59.09
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,103.03,79.17
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,128.39,99.62
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,100.2,76.79
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,72.68,54.4
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,66.6,49.39
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,60.52,44.39
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,70.78,52.93
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,81.05,61.49
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,60.95,45.05
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,40.89,28.53
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,39.49,27.51
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,38.08,26.48
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,32.95,22.23
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,27.83,17.94
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,22.72,13.63
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,17.61,9.26
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,12.5,4.82
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.38
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,13.92,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,27.56,17.79
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,45.03,32.3
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,63.17,48.09
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,81.87,64.01
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,101.38,80.37
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,155.53,121.4
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,225.55,176.55
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,238.12,189.28
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,244.65,195.89
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,194.49,155.48
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,137.48,108.51
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,287.85,230.95
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,453.6,360.03
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,458.98,361.94
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,452.86,355.8
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,496.61,389.19
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,534.25,417.55
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,554.05,431.3
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,573.14,444.54
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,658.65,510.67
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,738.0,571.13
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,671.08,519.0
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,589.49,456.48
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,600.77,466.92
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,610.67,475.83
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,591.71,462.71
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,571.45,448.71
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,536.55,423.0
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,501.07,396.71
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,476.25,379.09
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,450.3,360.36
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,324.85,261.71
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,206.04,165.21
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,180.98,145.32
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,156.16,125.06
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,127.95,101.95
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,93.12,72.81
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,66.2,49.68
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,39.3,26.34
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,17.76,4.28
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.51
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,26.44,16.98
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,44.6,32.29
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,51.6,38.01
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,58.6,43.67
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,75.42,57.41
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,92.3,71.01
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,129.54,101.01
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,167.44,131.0
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,174.27,135.91
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,181.2,140.98
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,202.66,157.83
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,224.64,174.98
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,288.33,224.47
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,347.3,269.29
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,387.81,300.52
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,429.59,332.53
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,562.05,433.96
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,685.02,524.79
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,791.83,605.02
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,876.01,662.75
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,750.74,575.99
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,594.78,460.01
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,565.9,440.45
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,535.97,419.09
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,523.93,412.0
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,509.47,402.88
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,474.89,377.96
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,439.64,352.15
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,500.48,401.44
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,540.78,432.9
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,471.95,378.05
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,405.96,324.14
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,323.07,254.99
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,247.27,188.22
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,121.89,55.77
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,12.16,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,24.67,15.14
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,35.49,21.06
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,80.44,42.61
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,129.38,77.41
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,184.74,123.14
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,240.8,172.56
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,298.4,223.65
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,354.06,273.15
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,411.19,322.61
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,464.53,367.73
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,517.73,411.26
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,567.49,451.53
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,616.21,489.86
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,659.93,522.43
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,698.49,550.37
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,734.98,575.63
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,768.93,598.77
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,798.23,617.56
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,824.65,634.2
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,844.32,646.96
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,860.62,657.44
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,870.62,662.78
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,877.07,665.83
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,876.94,665.82
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,873.27,663.6
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,862.36,657.02
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,855.41,653.36
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,834.05,639.8
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,809.68,624.26
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,535.85,424.81
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,240.82,189.97
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,219.35,174.48
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,198.03,158.02
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,172.26,137.38
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,146.64,116.56
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,111.06,87.25
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,84.98,65.32
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,60.48,44.43
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,35.55,22.94
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.25,1.98
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,14.23,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,28.16,17.93
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,42.01,31.38
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,81.01,49.89
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,121.22,78.11
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,170.22,117.37
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,218.04,159.67
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,264.37,200.63
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,329.28,253.81
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,402.71,313.19
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,456.09,356.0
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,510.08,397.64
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,559.24,434.54
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,607.61,469.4
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,588.16,452.05
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,540.27,413.95
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,654.62,498.95
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,765.86,576.14
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,793.82,592.77
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,818.72,608.37
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,781.39,583.67
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,727.86,546.02
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,705.26,530.45
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,679.09,511.85
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,713.62,538.72
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,745.08,562.77
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,675.28,513.29
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,592.1,454.13
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,627.52,482.68
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,646.55,498.71
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,685.26,529.28
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,713.06,550.19
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,667.09,518.17
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,620.13,485.58
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,558.7,440.81
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,498.22,395.36
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,427.42,341.25
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,359.42,287.0
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,274.24,216.48
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,197.61,149.67
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,96.87,34.46
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,13.87,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,27.46,17.03
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,40.09,29.43
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,82.41,47.26
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,128.62,79.53
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,182.04,122.6
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,235.06,168.15
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,292.65,218.02
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,347.7,266.15
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,404.66,314.73
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,458.91,359.96
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,513.04,403.77
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,562.72,442.8
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,611.59,480.01
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,655.68,512.87
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,698.17,543.76
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,735.04,569.0
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,769.46,591.37
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,798.11,609.47
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,828.88,628.96
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,848.37,641.44
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,864.43,651.69
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,874.61,657.08
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,881.22,660.21
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,881.22,660.31
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,877.65,658.22
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,868.23,652.34
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,855.4,644.33
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,841.58,635.4
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,817.49,619.53
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,786.22,599.13
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,752.44,576.89
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,709.43,547.92
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,664.88,517.39
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,611.9,479.36
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,558.64,439.73
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,494.82,391.14
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,429.62,339.28
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,346.68,270.66
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,270.81,202.94
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,130.14,40.62
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,10.51,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,21.33,11.77
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,28.86,19.59
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,76.75,36.58
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,128.42,71.99
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,186.15,119.19
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,243.75,169.87
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,305.51,224.33
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,363.4,275.45
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,422.32,325.81
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,477.69,371.08
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,532.74,414.07
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,584.1,452.63
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,634.06,488.5
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,679.56,520.05
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,722.86,548.08
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,761.04,573.0
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,796.38,595.76
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,825.91,613.23
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,851.99,628.28
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,872.89,641.1
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,890.19,651.64
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,901.25,657.57
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,908.54,661.24
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,909.12,661.42
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,905.9,659.37
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,896.52,653.54
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,883.55,645.57
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,863.32,633.03
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,839.83,618.49
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,808.18,598.55
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,773.92,576.81
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,732.1,550.18
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,694.89,526.27
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,640.31,489.09
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,585.49,450.7
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,517.9,400.7
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,452.41,349.67
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,366.48,280.59
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,287.15,211.05
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,139.15,35.17
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,12.39,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,22.49,12.42
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,29.81,20.28
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,76.77,37.68
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,127.92,72.35
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,185.51,118.9
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,242.27,168.44
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,302.11,221.01
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,359.67,271.54
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,418.78,321.82
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,473.99,366.73
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,528.88,409.42
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,580.16,449.75
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,630.13,487.95
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,674.81,521.28
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,717.29,551.93
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,755.73,578.8
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,791.45,603.67
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,821.83,623.77
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,849.05,641.66
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,870.28,656.29
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,887.94,668.61
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,899.01,676.55
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,906.33,682.13
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,906.99,683.09
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,903.89,681.68
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,894.06,676.04
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,880.65,668.09
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,860.63,656.31
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,837.4,642.31
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,805.22,620.89
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,770.51,597.55
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,734.82,573.49
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,690.73,542.83
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,635.62,503.32
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,580.3,462.38
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,511.98,409.38
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,445.78,355.55
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,359.34,283.35
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,286.22,215.63
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,135.87,27.07
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,10.96,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,21.34,11.21
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,37.16,26.58
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,53.51,39.37
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,70.99,54.37
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,88.7,69.29
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,106.0,83.26
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,123.97,97.58
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,140.34,110.65
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,157.05,123.86
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,226.81,179.69
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,306.86,243.4
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,365.69,290.07
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,436.54,345.73
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,476.64,376.69
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,518.04,408.39
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,653.81,516.7
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,784.09,615.94
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,811.65,634.13
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,835.8,650.25
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,855.03,663.73
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,870.72,674.78
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,880.97,680.93
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,887.57,684.63
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,886.48,683.88
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,881.72,680.71
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,870.8,673.56
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,856.43,664.11
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,834.16,648.61
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,808.86,631.0
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,781.76,612.34
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,745.39,586.8
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,701.32,555.84
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,655.86,523.35
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,597.41,479.47
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,539.41,434.25
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,474.77,382.16
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,409.1,327.39
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,317.2,249.94
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,234.19,175.08
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,112.46,14.02
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,16.68,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,28.44,15.96
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,39.08,27.68
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,75.31,46.03
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,116.03,73.83
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,164.68,111.86
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,215.74,154.48
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,272.26,203.06
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,281.98,219.54
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,266.71,212.26
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,300.58,240.67
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,334.84,268.93
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,216.54,173.79
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,81.06,61.61
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,150.28,118.43
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,221.89,176.24
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,209.48,165.89
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,196.63,155.29
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,168.26,131.99
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,139.77,108.63
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,191.84,150.86
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,245.71,194.09
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,408.88,326.4
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,566.86,450.38
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,520.61,415.02
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,485.72,388.39
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,446.19,357.5
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,406.27,326.0
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,347.2,279.32
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,301.48,242.65
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,234.27,188.16
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,158.36,125.72
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,142.36,113.06
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,126.57,100.37
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,375.11,313.96
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,558.52,465.93
