Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,488.4,406.69
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,421.06,348.33
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,340.2,276.78
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,266.04,204.9
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,126.32,8.98
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,11.44,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,20.9,10.72
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,25.78,17.49
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,74.11,35.54
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,128.77,73.0
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,189.7,124.12
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,250.73,179.96
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,313.11,237.98
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,373.54,294.46
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,434.91,350.41
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,492.76,401.22
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,550.11,449.74
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,603.12,493.72
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,654.59,534.98
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,701.97,571.95
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,746.94,605.51
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,786.79,633.83
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,823.66,659.66
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,854.48,680.11
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,881.77,697.93
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,903.85,713.28
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,922.15,726.03
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,934.49,733.28
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,942.88,737.89
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,944.13,738.69
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,941.4,736.89
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,932.0,730.89
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,918.79,722.38
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,898.33,708.53
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,874.42,692.32
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,841.1,669.6
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,805.22,644.91
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,762.37,615.37
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,717.74,583.93
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,668.41,547.29
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,612.47,504.42
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,542.13,447.39
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,473.82,389.36
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,383.89,311.27
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,300.62,231.2
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,141.58,1.51
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,11.44,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,21.04,10.43
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,26.37,18.05
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,72.24,35.26
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,124.81,70.64
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,183.86,119.48
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,243.06,172.99
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,306.06,230.43
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,365.09,284.26
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,425.15,337.55
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,482.05,386.87
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,538.59,434.26
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,590.96,476.79
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,641.87,516.74
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,688.24,552.22
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,732.29,584.85
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,771.3,611.26
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,807.42,635.33
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,837.82,655.13
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,864.87,672.49
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,886.18,687.1
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,903.76,699.25
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,915.63,706.66
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,923.62,711.57
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,924.67,712.79
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,921.82,711.55
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,912.33,706.29
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,899.14,698.62
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,879.06,685.84
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,855.62,670.75
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,823.38,649.33
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,788.51,625.87
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,745.84,596.62
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,707.66,570.18
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,652.56,529.46
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,597.13,487.28
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,528.02,432.15
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,460.99,376.04
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,371.6,299.34
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,289.17,220.55
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,135.96,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,11.44,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,21.15,9.65
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,27.44,18.57
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,68.9,34.58
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,118.25,67.23
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,174.52,112.92
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,230.33,162.53
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,289.53,215.83
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,346.5,267.52
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,404.79,319.18
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,459.33,365.88
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,513.37,410.91
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,563.9,452.62
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,613.18,492.21
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,657.29,526.87
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,699.25,559.11
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,736.36,585.27
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,770.78,608.84
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,800.63,628.91
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,827.37,646.65
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,847.23,660.71
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,863.56,672.38
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,872.97,677.9
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,878.68,680.96
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,879.28,681.89
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,876.23,680.43
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,864.92,673.23
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,850.18,663.74
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,828.66,649.18
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,804.09,632.46
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,776.13,613.26
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,739.09,587.23
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,696.29,557.06
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,652.03,525.27
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,595.57,482.58
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,539.33,438.29
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,475.05,386.47
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,409.63,331.61
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,321.85,256.13
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,242.24,181.06
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,114.71,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,4.29,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,8.33,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,17.15,8.99
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,25.98,16.09
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,35.75,24.57
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,45.54,32.98
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,55.8,41.59
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,66.03,50.04
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,75.36,57.61
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,84.73,65.11
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,102.61,79.54
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,120.65,93.93
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,129.34,100.59
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,138.09,107.26
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,132.94,102.71
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,127.76,98.2
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,131.71,101.25
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,135.69,104.33
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,151.71,117.08
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,168.01,130.03
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,168.81,130.6
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,169.64,131.25
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,88.98,66.71
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,12.08,4.24
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,54.46,38.87
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,97.42,73.72
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,102.91,78.22
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,108.54,82.89
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,90.84,68.7
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,73.56,54.79
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,48.35,34.27
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,23.21,13.61
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,20.41,11.34
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,17.62,9.05
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.29,7.13
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,12.97,5.19
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.19,2.86
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.4,0.5
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.09,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.77,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.39,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,10.96,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,18.63,6.3
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,24.45,15.69
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,65.03,32.31
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,114.19,64.07
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,170.7,109.37
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,226.74,158.88
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,286.78,213.02
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,344.57,265.81
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,403.88,318.78
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,459.84,367.13
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,515.62,413.7
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,567.38,456.0
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,617.95,495.96
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,663.5,530.93
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,707.0,563.46
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,745.6,591.23
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,781.49,616.34
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,812.63,636.86
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,840.64,655.01
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,861.94,669.34
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,879.65,681.2
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,891.05,687.7
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,898.69,691.72
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,900.43,692.81
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,898.4,691.46
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,889.5,685.5
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,876.99,677.21
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,857.03,663.82
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,833.82,648.26
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,802.12,626.66
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,767.83,603.12
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,726.09,574.42
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,688.85,548.53
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,634.49,508.17
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,579.87,466.31
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,510.78,411.82
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,443.93,356.54
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,355.54,281.86
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,274.3,204.31
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,128.47,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,10.96,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,18.76,5.43
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,26.39,17.3
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,62.28,32.19
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,108.9,62.06
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,163.1,104.7
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,216.79,151.72
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,273.67,202.43
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,330.18,252.5
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,387.33,302.05
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,440.33,347.27
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,493.28,391.06
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,543.29,431.27
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,592.48,469.62
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,636.15,502.91
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,677.85,533.92
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,715.24,560.9
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,750.23,584.32
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,682.73,531.33
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,584.6,454.32
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,583.65,453.92
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,580.61,451.37
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,730.7,566.44
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,863.69,659.81
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,864.1,659.49
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,860.98,658.0
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,849.04,649.31
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,833.78,638.53
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,812.75,624.74
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,788.76,608.93
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,755.59,586.57
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,720.17,562.46
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,679.83,534.46
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,634.32,502.16
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,575.85,458.14
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,518.11,412.71
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,447.11,357.31
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,379.2,302.01
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,288.36,226.53
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,206.06,151.3
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,96.79,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,12.39,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,20.62,4.94
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,31.95,21.44
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,62.53,37.02
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,102.96,63.39
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,153.3,102.24
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,132.84,97.3
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,83.5,65.1
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,63.26,48.02
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,42.74,30.62
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,54.4,40.27
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,66.08,49.83
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,70.76,53.59
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,75.44,57.35
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,66.57,49.9
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,57.71,42.49
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,59.58,43.99
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,61.46,45.49
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,62.4,46.23
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,63.33,46.98
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,137.57,107.97
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,215.61,170.91
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,179.07,141.32
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,142.63,111.79
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,128.89,100.76
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,115.16,89.68
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,119.36,93.25
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,123.7,96.95
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,123.63,97.25
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,123.69,97.7
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,94.9,74.06
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,67.0,50.95
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,59.53,44.9
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,52.06,38.77
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,44.59,32.49
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,37.14,26.14
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,29.69,19.77
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,22.25,13.31
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,15.29,7.16
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.33,0.89
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,11.44,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,19.85,3.22
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,33.62,23.24
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,64.33,41.12
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,103.24,67.41
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,150.11,103.83
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,196.76,143.09
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,248.98,188.07
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,300.9,233.37
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,353.74,278.69
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,404.29,320.66
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,456.57,362.69
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,503.11,400.46
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,549.55,437.22
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,524.66,416.42
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,481.35,380.9
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,429.62,339.44
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,368.65,290.01
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,438.34,344.19
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,512.9,400.07
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,417.28,326.08
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,315.75,246.55
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,293.46,229.18
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,258.99,202.03
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,234.77,183.25
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,210.4,164.18
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,175.67,136.9
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,141.13,109.46
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,150.5,117.29
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,160.4,125.49
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,140.33,109.58
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,120.28,93.62
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,108.04,84.07
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,95.81,74.38
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,81.38,62.57
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,66.92,50.58
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,52.96,38.9
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,39.03,27.06
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,26.92,16.62
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,14.83,5.87
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,10.96,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,18.25,0.7
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,29.68,19.54
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,59.46,34.06
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,100.53,59.97
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,150.09,98.14
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,116.32,82.88
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,49.26,36.26
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,56.26,42.05
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,63.26,47.74
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,98.87,77.05
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,134.96,106.19
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,200.45,159.58
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,267.89,214.06
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,256.56,204.11
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,243.31,192.61
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,252.48,199.41
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,261.71,206.23
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,226.05,177.24
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,197.78,154.14
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,274.23,215.59
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,346.21,272.75
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,353.97,278.5
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,361.77,284.41
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,347.34,273.22
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,332.57,261.8
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,579.55,463.41
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,788.4,625.02
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,570.29,456.83
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,326.87,259.97
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,514.63,415.04
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,657.73,530.14
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,613.37,497.05
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,568.2,462.68
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,511.79,417.75
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,456.08,372.34
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,383.66,312.72
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,318.7,257.39
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,235.38,185.5
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,160.95,116.27
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,75.64,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.58,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,16.56,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,32.77,21.38
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,51.35,35.27
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,75.6,54.53
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,101.92,76.05
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,129.19,98.54
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,158.21,122.54
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,253.12,193.2
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,382.52,295.09
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,439.22,344.06
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,497.0,392.89
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,549.46,437.09
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,599.39,478.42
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,647.18,517.44
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,693.61,554.77
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,733.16,584.84
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,770.16,611.49
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,711.69,565.1
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,625.99,495.46
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,754.32,598.01
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,871.19,683.7
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,883.76,690.93
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,892.63,696.05
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,893.82,698.54
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,891.24,698.52
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,881.37,692.23
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,867.95,683.52
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,848.23,669.62
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,825.31,653.48
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,793.19,630.54
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,765.15,610.58
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,722.96,579.92
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,679.1,547.56
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,623.31,504.38
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,567.45,459.98
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,496.22,403.3
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,427.47,345.99
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,340.49,270.85
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,257.32,189.78
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,119.94,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
