Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,9.53,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,16.46,0.0
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,24.72,15.2
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,53.88,27.86
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,98.61,54.7
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,151.98,95.45
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,207.21,142.71
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,265.47,193.95
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,283.59,218.05
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,279.74,220.59
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,375.74,296.54
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,488.12,384.92
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,539.08,425.98
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,589.27,465.51
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,635.36,500.08
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,676.84,530.34
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,714.36,557.37
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,749.4,580.35
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,781.62,599.95
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,811.07,617.11
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,832.38,631.05
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,850.31,642.77
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,862.81,649.62
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,871.75,654.19
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,872.91,655.83
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,870.44,655.24
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,861.7,650.97
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,849.49,644.45
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,830.21,633.97
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,814.67,626.11
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,784.62,607.04
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,751.94,585.9
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,708.98,556.17
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,664.47,524.78
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,609.56,484.87
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,554.56,442.93
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,483.86,387.99
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,420.94,336.29
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,329.61,259.76
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,247.07,180.76
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,115.26,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,15.73,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,27.17,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,27.76,17.87
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,51.84,24.77
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,100.44,53.39
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,157.22,97.43
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,213.9,147.11
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,276.17,203.51
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,334.71,257.77
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,394.95,312.52
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,452.97,364.12
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,511.41,414.42
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,564.95,458.95
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,617.39,500.95
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,664.97,537.83
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,710.6,572.25
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,751.4,602.07
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,789.42,628.62
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,821.84,649.85
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,850.98,668.54
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,873.94,684.28
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,893.21,697.48
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,906.49,705.24
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,915.88,710.42
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,918.44,712.31
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,917.07,711.68
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,909.11,707.0
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,897.36,699.84
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,878.64,687.88
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,856.5,673.58
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,825.41,652.81
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,791.66,629.97
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,749.92,600.97
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,706.34,570.06
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,652.69,530.7
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,604.1,493.8
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,535.01,437.99
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,467.96,381.2
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,377.8,303.17
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,294.92,219.58
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,136.92,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,8.58,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,14.75,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,22.65,13.53
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,49.97,25.45
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,95.66,52.48
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,151.31,95.38
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,205.26,142.55
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,263.36,195.02
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,319.12,245.8
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,376.87,297.31
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,431.53,345.16
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,486.49,391.77
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,537.54,434.51
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,587.76,475.42
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,630.73,508.84
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,673.65,541.25
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,711.93,570.8
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,747.75,596.43
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,778.52,617.03
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,806.38,635.39
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,828.37,650.94
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,847.01,664.18
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,858.6,671.26
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,866.62,675.95
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,868.54,677.77
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,866.87,677.24
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,857.54,670.15
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,844.76,660.82
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,832.25,654.32
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,809.74,640.6
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,779.48,620.0
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,746.65,597.35
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,704.54,567.29
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,660.83,535.51
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,605.41,493.25
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,549.93,448.93
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,479.75,393.09
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,417.58,340.8
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,327.75,263.31
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,246.37,183.23
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,115.12,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,7.15,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,13.87,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,29.23,18.51
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,48.77,33.97
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,75.07,54.67
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,104.48,78.91
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,133.87,103.7
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,165.74,130.91
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,112.61,89.09
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,46.46,34.36
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,143.1,115.71
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,246.52,200.72
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,223.4,181.17
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,191.43,154.16
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,178.15,142.78
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,164.16,130.79
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,150.53,119.5
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,136.81,108.14
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,171.16,136.04
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,206.5,164.36
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,106.5,82.9
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,11.15,3.69
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,36.74,25.13
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,62.39,46.49
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,52.58,38.44
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,42.79,30.36
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,102.36,80.14
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,167.07,133.56
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,148.62,118.52
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,130.2,103.54
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,117.86,93.56
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,105.53,83.5
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,94.79,74.85
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,84.06,66.09
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,71.73,55.73
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,59.38,45.22
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,47.0,34.62
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,35.3,24.44
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,24.59,14.97
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.9,5.19
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.39,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.77,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.16,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.94,0.45
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.34,1.68
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,43.66,32.62
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,79.14,63.3
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,64.66,50.53
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,50.21,37.87
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,76.36,60.23
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,102.85,82.66
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,149.57,122.07
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,197.77,162.28
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,151.81,123.57
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,105.85,84.66
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,107.81,86.3
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,109.79,87.93
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,96.31,76.51
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,82.95,65.21
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,72.67,56.51
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,62.39,47.8
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,104.26,83.39
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,148.54,120.69
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,99.55,79.35
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,53.03,39.85
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,60.02,46.02
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,67.01,52.21
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,37.16,26.6
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,7.42,0.81
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,6.49,0.01
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,5.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.63,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.7,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.78,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.85,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.39,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.46,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.91,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.81,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,11.12,3.35
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,18.54,10.08
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,27.37,18.01
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,36.22,25.9
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,45.53,34.12
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,54.86,42.24
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,37.14,26.79
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,19.48,11.35
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,38.09,27.42
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,56.74,43.33
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,52.55,39.63
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,48.36,35.96
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,53.49,40.2
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,58.63,44.41
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,42.32,30.49
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,26.03,16.59
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,26.03,16.58
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,26.03,16.57
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,74.07,57.28
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,123.59,98.79
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,118.3,94.35
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,113.01,89.99
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,160.68,130.12
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,210.49,171.72
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,106.46,85.01
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,10.21,3.1
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,71.69,55.7
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,138.71,112.51
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,77.37,60.72
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,21.34,12.79
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,19.02,10.83
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,16.69,8.84
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,14.37,6.84
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,12.04,4.82
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,9.72,2.79
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,7.4,0.74
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,5.09,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.77,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.39,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.39,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.77,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,4.16,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.55,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,7.41,0.86
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,9.26,2.51
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,10.66,3.73
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,12.05,4.94
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,15.77,8.15
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,19.49,11.34
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,57.68,44.28
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,96.21,76.97
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,58.63,44.82
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,21.37,12.82
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,156.89,128.36
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,301.63,246.2
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,252.77,205.3
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,194.92,157.52
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,178.11,143.87
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,161.13,129.87
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,254.18,206.95
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,344.38,279.44
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,317.08,257.28
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,289.32,235.1
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,232.59,189.27
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,188.98,153.45
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,181.65,147.79
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,174.42,142.11
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,468.42,392.51
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,703.74,579.18
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,661.21,545.74
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,617.5,512.97
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,567.3,473.74
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,516.83,432.68
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,446.65,373.7
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,379.43,315.17
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,298.31,242.87
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,224.39,168.52
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,105.61,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,14.3,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,19.93,10.06
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,42.77,22.25
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,87.5,46.53
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,141.35,86.81
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,194.76,133.34
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,253.12,186.81
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,309.89,240.2
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,368.69,294.75
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,349.65,286.75
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,293.34,242.79
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,244.21,201.89
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,175.81,143.47
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,143.84,116.28
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,111.55,88.79
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,141.16,113.47
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,171.41,138.48
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,159.24,127.96
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,146.96,117.47
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,129.38,102.88
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,111.86,88.34
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,139.41,111.27
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,167.75,134.74
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,142.94,114.27
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,118.27,93.87
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,86.8,67.71
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,56.76,42.53
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,77.3,59.97
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,99.23,78.57
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,80.88,63.23
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,63.26,48.45
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,57.19,43.49
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,51.12,38.46
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,292.13,249.52
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,488.63,412.14
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,416.66,350.16
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,348.37,290.56
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,258.17,211.04
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,177.69,133.7
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,83.55,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,13.34,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,21.92,11.42
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,42.01,23.93
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,82.43,46.54
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,132.18,83.42
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,182.93,126.95
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,238.5,176.58
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,291.95,225.19
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,348.01,275.23
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,401.1,321.33
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,454.21,365.85
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,329.67,269.72
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,152.4,123.08
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,160.82,130.11
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,169.42,136.75
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,313.29,255.3
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,464.06,373.53
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,447.04,358.11
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,435.81,348.12
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,396.52,316.87
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,343.72,274.91
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,343.7,274.9
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,343.5,274.5
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,282.57,226.06
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,210.55,168.17
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,210.08,168.04
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,209.72,167.76
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,515.82,418.03
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,762.9,599.56
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,671.42,530.48
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,572.08,456.52
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,598.64,477.86
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,613.75,488.5
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,557.69,444.91
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,502.1,401.22
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,432.12,348.9
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,365.09,295.63
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,277.34,222.18
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,197.77,147.32
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,92.74,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,19.91,9.53
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,33.78,23.43
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,51.43,39.63
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,69.45,56.04
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,88.39,72.61
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,108.39,89.98
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,126.66,106.01
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,145.4,122.34
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,158.9,134.02
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,172.42,145.61
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,186.46,157.57
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,200.65,169.58
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,213.89,180.45
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,233.54,196.71
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,217.2,182.74
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,206.33,173.42
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,289.76,245.65
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,370.43,314.63
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,352.64,298.96
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,333.62,282.38
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,301.73,255.1
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,269.02,226.99
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,208.12,174.98
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,158.89,132.47
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,231.89,196.44
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,299.18,254.86
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,284.69,242.87
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,270.07,230.86
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,250.65,214.63
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,231.18,198.27
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,210.36,180.51
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,189.67,162.71
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,165.81,141.93
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,142.06,120.94
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,115.53,97.25
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,89.27,73.43
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,56.25,43.37
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,29.42,18.32
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,13.46,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
