Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,12.39,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,19.76,9.19
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,37.6,20.88
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,80.75,43.89
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,135.01,84.61
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,136.25,101.69
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,99.9,83.37
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,116.51,97.75
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,133.59,112.3
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,148.36,124.7
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,163.43,137.23
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,251.48,212.46
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,342.43,289.0
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,366.4,307.97
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,390.03,326.53
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,409.1,340.99
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,427.69,354.77
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,441.46,364.62
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,454.59,373.8
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,505.25,414.08
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,547.22,446.85
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,545.17,443.57
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,541.65,439.57
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,509.4,413.69
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,463.18,377.33
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,419.1,342.62
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,374.59,307.09
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,336.31,277.38
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,310.55,257.17
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,247.86,205.71
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,175.49,145.21
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,157.78,130.83
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,140.24,116.18
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,379.31,323.46
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,549.98,461.2
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,484.96,405.96
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,418.07,349.12
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,329.35,271.24
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,248.61,191.26
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,117.28,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,12.39,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,22.3,10.3
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,39.67,24.25
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,78.69,45.79
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,127.82,81.76
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,177.53,124.09
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,232.79,173.53
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,286.19,222.66
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,342.54,273.87
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,395.63,321.7
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,449.74,369.18
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,307.08,256.31
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,114.34,92.83
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,119.68,97.29
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,125.05,101.5
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,135.81,110.43
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,146.68,119.43
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,162.11,132.07
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,177.88,144.91
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,165.18,134.24
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,152.38,123.52
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,161.52,130.98
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,170.87,138.59
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,131.9,106.2
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,93.59,74.11
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,96.13,76.24
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,98.74,78.42
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,89.96,71.14
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,81.19,63.85
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,75.89,59.49
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,70.74,55.23
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,369.64,316.48
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,623.27,524.71
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,571.44,481.52
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,519.48,438.47
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,449.79,379.37
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,382.91,320.64
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,297.12,244.42
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,218.9,167.73
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,104.59,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,10.48,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,18.98,7.05
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,34.57,19.45
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,74.39,39.8
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,123.96,75.1
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,85.86,56.28
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,4.77
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,12.05,4.76
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,12.05,4.73
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,40.88,29.36
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,69.81,53.75
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,75.42,58.24
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,81.05,62.71
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,230.68,187.76
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,385.92,313.68
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,438.66,356.25
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,487.2,395.54
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,533.44,432.49
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,591.0,477.7
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,565.83,457.07
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,546.69,440.98
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,579.3,466.99
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,622.81,500.75
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,584.94,470.98
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,556.57,448.4
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,566.88,457.04
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,575.31,464.09
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,439.61,355.83
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,280.97,226.54
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,251.24,202.9
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,221.69,178.97
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,201.76,163.33
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,181.93,147.52
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,385.96,321.45
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,537.96,445.51
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,469.54,388.15
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,403.77,331.78
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,315.89,255.22
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,235.77,177.92
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,112.27,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,9.53,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,17.64,5.71
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,32.02,17.98
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,72.37,38.05
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,122.42,73.68
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,173.01,116.43
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,230.08,167.48
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,284.42,217.62
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,341.38,269.48
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,394.7,317.4
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,448.8,364.5
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,499.66,407.49
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,549.99,448.55
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,595.24,483.4
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,636.32,513.82
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,674.88,542.88
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,711.19,568.75
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,742.83,588.94
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,771.81,606.82
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,794.64,618.98
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,814.25,628.36
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,826.59,632.17
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,835.45,633.19
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,838.77,634.86
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,838.59,634.4
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,830.64,628.61
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,819.32,620.8
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,808.46,615.46
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,787.8,603.42
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,757.35,585.3
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,724.53,565.15
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,684.16,538.33
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,642.22,509.8
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,588.24,470.63
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,534.19,429.34
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,471.62,381.07
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,407.49,329.09
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,320.85,256.24
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,242.08,181.99
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,114.81,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,15.31,3.47
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,35.13,24.68
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,72.73,40.8
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,120.68,74.3
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,169.41,113.88
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,224.94,161.74
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,277.81,209.34
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,333.68,259.16
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,388.0,306.51
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,443.26,353.39
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,493.42,396.27
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,543.27,437.89
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,589.37,474.85
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,634.49,510.17
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,673.43,540.8
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,710.19,569.2
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,741.65,590.85
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,774.7,613.56
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,797.2,629.82
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,816.46,643.83
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,830.01,653.98
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,840.09,661.82
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,843.58,664.37
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,843.52,664.56
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,836.69,660.21
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,826.42,653.49
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,809.16,643.02
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,788.81,630.32
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,764.78,613.71
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,731.66,590.2
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,691.46,561.81
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,649.63,531.63
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,596.89,491.38
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,543.97,449.08
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,477.12,394.4
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,417.75,343.33
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,329.31,266.75
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,248.92,189.79
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,118.21,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,14.01,2.28
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,31.71,22.26
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,70.16,38.64
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,118.89,72.96
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,168.61,114.53
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,223.77,163.29
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,277.54,212.14
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,334.31,262.95
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,387.2,309.18
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,441.21,354.67
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,491.55,396.58
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,541.63,436.93
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,387.81,315.71
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,178.19,142.49
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,185.3,148.7
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,192.52,154.39
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,196.48,157.18
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,200.5,160.04
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,201.77,160.66
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,203.05,161.32
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,234.56,186.54
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,278.94,221.46
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,274.59,218.06
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,270.17,214.86
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,305.9,244.42
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,341.95,273.86
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,301.84,242.15
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,261.84,210.45
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,509.12,413.63
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,709.64,566.83
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,667.79,535.87
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,624.66,505.62
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,570.46,464.7
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,516.44,422.28
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,447.34,367.31
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,380.89,312.09
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,294.8,238.71
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,216.22,165.4
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,104.73,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,5.0
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,11.79
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,18.96
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,35.28,25.65
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,42.73,32.24
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,48.33,37.09
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,53.92,41.86
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,55.79,43.31
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,57.66,44.74
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,76.35,60.79
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,95.28,76.9
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,93.39,74.96
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,91.49,73.07
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,89.58,71.21
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,87.67,69.38
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,115.1,92.26
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,143.07,115.27
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,138.29,111.2
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,133.5,107.21
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,168.78,136.38
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,205.27,166.07
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,161.52,130.11
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,118.3,94.35
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,122.57,97.91
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,127.0,101.54
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,137.39,110.35
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,148.4,119.67
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,155.19,125.75
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,162.35,132.16
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,386.33,323.84
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,574.48,475.89
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,520.27,431.43
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,466.77,388.29
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,397.61,331.72
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,332.01,276.05
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,250.13,204.7
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,175.84,135.58
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,85.1,2.13
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,15.07,1.22
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,31.95,21.9
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,68.15,38.42
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,114.96,70.64
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,162.7,109.35
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,217.33,156.8
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,270.06,204.42
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,325.89,254.35
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,378.91,301.29
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,433.89,348.66
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,321.07,261.1
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,155.99,124.4
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,150.82,119.86
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,145.44,115.02
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,149.99,118.35
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,154.57,121.71
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,169.3,133.39
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,184.39,145.31
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,192.59,151.91
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,200.98,158.69
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,158.27,123.94
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,116.0,89.44
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,253.29,202.48
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,404.62,323.51
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,429.46,343.73
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,453.43,363.48
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,341.29,273.49
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,206.16,163.37
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,151.51,119.29
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,98.17,75.58
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,88.42,67.89
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,78.68,60.1
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,334.45,278.07
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,536.84,441.78
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,470.31,386.47
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,406.2,332.31
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,319.22,257.04
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,239.85,182.68
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,115.72,11.47
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,12.83,0.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,26.38,16.47
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,63.88,32.5
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,111.67,64.05
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,160.73,103.24
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,215.28,149.87
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,268.29,196.99
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,325.07,247.12
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,377.87,293.69
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,431.62,340.02
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,481.77,382.13
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,531.72,422.93
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,577.89,459.82
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,623.05,495.05
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,662.6,524.73
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,700.09,552.14
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,732.66,574.34
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,762.54,594.23
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,786.35,610.58
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,807.07,624.71
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,818.47,632.24
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,832.12,641.51
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,836.65,644.56
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,837.72,645.44
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,833.98,643.08
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,826.81,638.46
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,817.33,631.68
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,797.95,617.94
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,771.75,599.39
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,742.81,578.85
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,703.13,550.42
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,661.7,520.22
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,609.74,481.78
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,557.39,441.36
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,490.39,390.13
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,430.53,341.79
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,345.86,272.12
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,268.34,201.65
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,128.59,20.88
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,9.73,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,19.48,11.85
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,31.58,22.6
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,43.58,33.79
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,56.06,45.38
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,68.64,56.91
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,80.38,67.41
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,92.2,77.82
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,103.14,87.47
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,114.16,97.1
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,198.67,171.77
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,293.96,254.94
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,301.83,261.05
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,301.46,259.94
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,376.78,325.54
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,459.55,396.54
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,437.47,376.88
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,420.17,361.11
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,502.14,432.81
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,577.86,498.5
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,624.68,538.78
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,660.94,570.57
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,668.12,577.17
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,673.14,582.13
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,682.74,591.68
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,695.13,603.38
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,764.25,661.01
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,821.42,707.85
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,789.49,682.91
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,755.09,656.23
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,714.29,623.64
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,671.72,589.16
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,620.95,547.3
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,569.57,503.14
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,501.48,442.06
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,440.89,385.3
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,357.44,307.57
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,280.66,229.88
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,134.92,34.42
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,11.6,0.0
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,23.74,15.56
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,63.55,32.9
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,113.57,67.22
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,165.82,112.05
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,223.48,165.6
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,279.12,219.25
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,337.43,275.05
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,392.77,327.54
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,448.94,379.34
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,500.51,425.73
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,552.01,470.58
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,599.04,511.52
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,644.57,550.27
