Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,627.24,533.84
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,587.0,498.6
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,689.34,583.26
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,785.61,657.29
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,756.53,632.45
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,717.52,600.55
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,685.17,572.86
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,653.66,545.41
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,768.38,638.9
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,863.66,710.68
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,737.5,614.26
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,591.67,496.32
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,629.47,530.57
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,667.88,563.73
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,650.7,550.82
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,630.76,536.04
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,660.81,561.4
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,678.94,576.64
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,626.16,534.54
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,573.01,491.21
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,506.78,434.67
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,442.36,377.5
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,356.11,299.94
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,283.1,227.83
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,136.2,42.14
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,12.08,0.0
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,24.7,16.13
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,59.26,31.49
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,106.96,63.5
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,155.87,103.41
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,210.49,151.25
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,264.88,200.9
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,320.99,251.83
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,373.91,299.02
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,427.82,345.67
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,393.92,321.97
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,324.73,266.57
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,355.95,292.37
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,387.96,317.9
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,338.57,276.84
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,274.14,223.06
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,301.23,245.11
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,329.38,267.5
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,332.0,268.98
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,334.37,270.39
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,322.07,260.05
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,309.24,249.36
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,316.13,255.33
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,323.09,261.34
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,301.03,243.39
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,278.73,225.32
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,553.66,452.67
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,781.8,625.21
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,524.35,428.55
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,243.88,198.61
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,223.27,183.21
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,202.73,166.8
2016,12,20,15,45,351.5,106.0,1.8,13.0,208.0,393.89,329.07
2016,12,20,16,0,649.0,64.0,1.6,13.0,248.0,534.67,441.44
2016,12,20,16,15,592.5,58.0,1.5,12.0,202.5,469.74,388.14
2016,12,20,16,30,536.0,52.0,1.4,11.0,157.0,407.07,335.96
2016,12,20,16,45,448.5,42.5,1.35,10.0,113.5,326.03,266.64
2016,12,20,17,0,361.0,33.0,1.3,9.0,70.0,251.51,197.69
2016,12,20,17,15,180.5,16.5,1.35,8.5,35.0,122.97,42.51
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.0,15.5,3.25,5.0,34.0,12.13,0.0
2016,12,21,8,0,370.0,31.0,3.6,6.0,68.0,24.78,15.58
2016,12,21,8,15,463.0,40.0,3.55,6.5,112.0,58.32,30.23
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,105.93,61.63
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,154.84,101.11
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,209.79,149.01
2016,12,21,9,15,710.0,64.5,3.7,9.5,292.0,264.52,199.14
2016,12,21,9,30,747.0,69.0,3.9,10.0,336.0,320.98,250.71
2016,12,21,9,45,773.0,72.0,4.1,11.0,375.5,374.32,298.72
2016,12,21,10,0,799.0,75.0,4.3,12.0,415.0,428.79,346.44
2016,12,21,10,15,816.5,77.5,4.3,12.5,449.0,479.46,390.14
2016,12,21,10,30,834.0,80.0,4.3,13.0,483.0,529.81,432.29
2016,12,21,10,45,536.5,159.5,4.35,14.0,424.5,477.11,389.04
2016,12,21,11,0,239.0,239.0,4.4,15.0,366.0,388.21,314.76
2016,12,21,11,15,228.5,250.0,4.4,15.5,375.0,403.72,326.73
2016,12,21,11,30,218.0,261.0,4.4,16.0,384.0,418.02,337.19
2016,12,21,11,45,308.5,250.5,4.4,16.5,428.5,488.62,393.44
2016,12,21,12,0,399.0,240.0,4.4,17.0,473.0,555.04,445.58
2016,12,21,12,15,291.0,260.0,4.4,17.0,431.0,506.78,406.12
2016,12,21,12,30,183.0,280.0,4.4,17.0,389.0,442.58,354.24
2016,12,21,12,45,534.5,183.0,4.4,17.5,496.5,643.47,516.65
2016,12,21,13,0,886.0,86.0,4.4,18.0,604.0,824.2,651.53
2016,12,21,13,15,652.5,155.5,4.35,18.0,532.5,731.04,581.96
2016,12,21,13,30,419.0,225.0,4.3,18.0,461.0,616.04,491.32
2016,12,21,13,45,639.5,153.5,4.25,18.0,500.5,725.78,579.96
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,820.21,649.56
2016,12,21,14,15,847.5,80.5,4.1,18.0,512.5,803.75,637.49
2016,12,21,14,30,835.0,79.0,4.0,18.0,485.0,784.2,623.97
2016,12,21,14,45,812.5,78.0,3.9,18.0,450.5,754.43,602.92
2016,12,21,15,0,790.0,77.0,3.8,18.0,416.0,722.26,580.03
2016,12,21,15,15,764.0,73.5,3.4,17.5,376.5,682.33,551.0
2016,12,21,15,30,738.0,70.0,3.0,17.0,337.0,640.79,520.29
2016,12,21,15,45,702.0,65.5,2.7,17.0,293.5,589.78,481.12
2016,12,21,16,0,666.0,61.0,2.4,17.0,250.0,542.82,443.31
2016,12,21,16,15,609.5,55.5,2.2,16.0,204.5,477.98,391.66
2016,12,21,16,30,553.0,50.0,2.0,15.0,159.0,415.41,339.65
2016,12,21,16,45,464.5,41.0,1.85,14.0,115.5,333.7,270.14
2016,12,21,17,0,376.0,32.0,1.7,13.0,72.0,258.61,201.43
2016,12,21,17,15,188.0,16.0,1.75,12.5,36.0,126.39,49.19
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.0,4.25,6.5,32.0,12.63,0.0
2016,12,22,8,0,327.0,32.0,4.4,7.0,64.0,25.79,16.27
2016,12,22,8,15,422.0,42.0,4.55,7.5,107.5,57.22,30.7
2016,12,22,8,30,517.0,52.0,4.7,8.0,151.0,103.46,61.08
2016,12,22,8,45,579.5,58.0,4.9,8.5,196.5,151.21,99.43
2016,12,22,9,0,642.0,64.0,5.1,9.0,242.0,205.54,146.83
2016,12,22,9,15,680.5,68.5,5.05,9.5,285.5,257.97,194.98
2016,12,22,9,30,719.0,73.0,5.0,10.0,329.0,313.59,245.87
2016,12,22,9,45,746.5,76.5,5.0,10.5,369.0,367.45,294.86
2016,12,22,10,0,774.0,80.0,5.0,11.0,409.0,421.84,343.17
2016,12,22,10,15,792.5,82.5,4.85,11.5,443.0,471.9,386.54
2016,12,22,10,30,811.0,85.0,4.7,12.0,477.0,521.8,428.42
2016,12,22,10,45,824.5,86.5,4.6,12.5,504.5,567.35,465.72
2016,12,22,11,0,838.0,88.0,4.5,13.0,532.0,611.74,501.01
2016,12,22,11,15,693.0,136.0,4.4,13.5,512.5,603.36,492.24
2016,12,22,11,30,548.0,184.0,4.3,14.0,493.0,577.1,469.13
2016,12,22,11,45,721.5,132.0,4.2,14.5,548.0,669.07,542.15
2016,12,22,12,0,895.0,80.0,4.1,15.0,603.0,754.61,605.84
2016,12,22,12,15,896.5,80.5,4.0,15.0,607.5,778.61,622.48
2016,12,22,12,30,898.0,81.0,3.9,15.0,612.0,799.48,637.19
2016,12,22,12,45,894.5,81.5,3.85,15.5,608.0,813.14,645.69
2016,12,22,13,0,891.0,82.0,3.8,16.0,604.0,823.36,651.83
2016,12,22,13,15,887.0,81.5,3.75,16.0,592.0,828.57,655.68
2016,12,22,13,30,883.0,81.0,3.7,16.0,580.0,830.32,657.22
2016,12,22,13,45,874.0,80.0,3.65,16.0,560.0,823.93,653.01
2016,12,22,14,0,865.0,79.0,3.6,16.0,540.0,814.17,646.57
2016,12,22,14,15,853.5,77.5,3.55,16.0,513.5,805.27,640.89
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,786.55,628.11
2016,12,22,14,45,819.0,75.5,3.45,16.0,452.5,757.01,607.4
2016,12,22,15,0,796.0,75.0,3.4,16.0,418.0,725.07,584.82
2016,12,22,15,15,771.0,72.0,3.1,15.5,379.0,686.45,556.97
2016,12,22,15,30,746.0,69.0,2.8,15.0,340.0,646.15,527.4
2016,12,22,15,45,707.0,65.5,2.55,14.5,296.0,594.07,488.3
2016,12,22,16,0,668.0,62.0,2.3,14.0,252.0,546.24,450.59
2016,12,22,16,15,612.5,56.0,2.1,13.0,206.5,481.3,398.43
2016,12,22,16,30,557.0,50.0,1.9,12.0,161.0,418.55,345.85
2016,12,22,16,45,463.5,41.5,1.7,11.5,117.0,334.44,273.17
2016,12,22,17,0,370.0,33.0,1.5,11.0,73.0,257.25,202.22
2016,12,22,17,15,185.0,16.5,1.55,10.5,36.5,126.52,55.45
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.59,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,23.2,13.81
2016,12,23,8,15,0.0,43.0,3.2,10.5,43.0,39.32,27.65
2016,12,23,8,30,0.0,61.0,3.4,11.0,61.0,55.82,42.22
2016,12,23,8,45,0.5,79.5,3.6,11.5,79.5,73.1,57.25
2016,12,23,9,0,1.0,98.0,3.8,12.0,98.0,90.64,72.27
2016,12,23,9,15,6.0,114.0,3.85,12.5,116.5,107.35,86.18
2016,12,23,9,30,11.0,130.0,3.9,13.0,135.0,124.71,100.48
2016,12,23,9,45,14.5,145.0,3.95,13.5,151.5,141.17,113.92
2016,12,23,10,0,18.0,160.0,4.0,14.0,168.0,158.07,127.59
2016,12,23,10,15,20.0,172.5,4.0,14.5,182.0,172.27,138.89
2016,12,23,10,30,22.0,185.0,4.0,15.0,196.0,186.71,150.29
2016,12,23,10,45,11.0,154.0,4.0,15.5,159.5,151.5,120.84
2016,12,23,11,0,0.0,123.0,4.0,16.0,123.0,115.41,90.64
2016,12,23,11,15,9.5,167.5,4.05,16.5,173.0,164.9,131.08
2016,12,23,11,30,19.0,212.0,4.1,17.0,223.0,216.18,172.26
2016,12,23,11,45,9.5,179.5,4.15,17.5,185.0,177.81,140.65
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,139.1,108.79
2016,12,23,12,15,1.5,164.0,4.2,18.0,165.0,157.25,123.53
2016,12,23,12,30,3.0,181.0,4.2,18.0,183.0,175.8,138.5
2016,12,23,12,45,33.0,221.0,4.2,18.5,240.5,251.24,199.5
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,322.29,255.81
2016,12,23,13,15,32.5,217.0,4.15,19.0,236.5,249.81,197.87
2016,12,23,13,30,2.0,173.0,4.1,19.0,175.0,168.71,132.35
2016,12,23,13,45,1.0,151.5,4.1,19.5,152.5,146.23,114.22
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,123.84,96.03
2016,12,23,14,15,0.0,120.5,3.95,20.0,120.5,114.54,88.66
2016,12,23,14,30,0.0,111.0,3.8,20.0,111.0,105.25,81.25
2016,12,23,14,45,325.5,110.5,3.65,20.0,251.0,405.16,331.4
2016,12,23,15,0,651.0,110.0,3.5,20.0,391.0,659.63,529.93
2016,12,23,15,15,622.0,105.0,3.05,19.5,353.5,618.85,498.03
2016,12,23,15,30,593.0,100.0,2.6,19.0,316.0,576.95,465.98
2016,12,23,15,45,552.0,93.0,2.2,19.0,274.5,523.61,423.75
2016,12,23,16,0,511.0,86.0,1.8,19.0,233.0,470.57,380.91
2016,12,23,16,15,452.5,77.0,1.55,18.0,190.0,402.74,327.19
2016,12,23,16,30,394.0,68.0,1.3,17.0,147.0,341.66,276.87
2016,12,23,16,45,307.5,54.5,1.1,16.5,106.0,262.81,210.29
2016,12,23,17,0,221.0,41.0,0.9,16.0,65.0,191.08,146.96
2016,12,23,17,15,110.5,20.5,0.9,15.5,32.5,95.38,43.46
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,128.5,17.0,2.75,17.5,29.0,13.42,0.0
2016,12,24,8,0,257.0,34.0,3.0,18.0,58.0,26.63,15.94
2016,12,24,8,15,351.5,45.0,3.1,18.0,99.0,55.13,30.14
2016,12,24,8,30,446.0,56.0,3.2,18.0,140.0,97.83,57.15
2016,12,24,8,45,509.0,63.5,3.3,18.5,184.0,142.86,91.54
2016,12,24,9,0,572.0,71.0,3.4,19.0,228.0,194.66,134.44
2016,12,24,9,15,613.0,76.0,3.6,19.5,270.5,244.45,177.9
2016,12,24,9,30,654.0,81.0,3.8,20.0,313.0,297.83,224.45
2016,12,24,9,45,687.5,84.0,4.0,20.5,352.5,349.63,269.41
2016,12,24,10,0,721.0,87.0,4.2,21.0,392.0,403.5,315.15
2016,12,24,10,15,485.0,149.0,4.35,21.0,361.5,387.01,305.83
2016,12,24,10,30,249.0,211.0,4.5,21.0,331.0,345.25,273.76
2016,12,24,10,45,142.0,213.0,4.7,21.5,282.5,294.2,233.05
2016,12,24,11,0,35.0,215.0,4.9,22.0,234.0,232.57,182.61
2016,12,24,11,15,428.5,154.5,5.0,22.0,395.5,446.88,357.48
2016,12,24,11,30,822.0,94.0,5.1,22.0,557.0,668.59,531.55
2016,12,24,11,45,564.0,177.0,5.2,22.5,498.5,599.54,474.24
2016,12,24,12,0,306.0,260.0,5.3,23.0,440.0,507.23,398.96
2016,12,24,12,15,191.5,265.0,5.3,23.0,377.5,425.79,335.02
2016,12,24,12,30,77.0,270.0,5.3,23.0,315.0,337.73,264.47
2016,12,24,12,45,38.5,175.5,5.35,23.5,198.0,206.4,161.06
2016,12,24,13,0,0.0,81.0,5.4,24.0,81.0,75.46,55.46
2016,12,24,13,15,0.5,126.0,5.35,24.0,126.5,119.47,90.89
2016,12,24,13,30,1.0,171.0,5.3,24.0,172.0,165.79,127.8
2016,12,24,13,45,9.0,185.0,5.3,24.0,190.5,187.74,145.6
2016,12,24,14,0,17.0,199.0,5.3,24.0,209.0,210.4,163.96
2016,12,24,14,15,8.5,132.5,5.15,23.5,137.5,133.77,103.2
2016,12,24,14,30,0.0,66.0,5.0,23.0,66.0,61.41,44.71
2016,12,24,14,45,0.0,45.0,4.85,23.0,45.0,41.82,28.8
2016,12,24,15,0,0.0,24.0,4.7,23.0,24.0,22.28,12.77
2016,12,24,15,15,0.0,21.5,4.45,22.5,21.5,19.95,10.92
2016,12,24,15,30,0.0,19.0,4.2,22.0,19.0,17.62,9.04
2016,12,24,15,45,269.5,49.5,4.0,22.0,127.5,270.43,223.08
2016,12,24,16,0,539.0,80.0,3.8,22.0,236.0,483.46,392.94
2016,12,24,16,15,480.0,72.0,3.8,21.5,192.5,417.92,339.37
2016,12,24,16,30,421.0,64.0,3.8,21.0,149.0,354.81,287.08
2016,12,24,16,45,327.5,52.5,3.8,21.0,108.0,271.44,216.32
2016,12,24,17,0,234.0,41.0,3.8,21.0,67.0,197.86,151.25
2016,12,24,17,15,117.0,20.5,3.95,20.5,33.5,98.93,48.06
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.92,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,27.23,16.23
2016,12,25,8,15,8.5,49.0,6.5,19.0,50.5,44.59,30.65
2016,12,25,8,30,17.0,68.0,6.8,19.0,71.0,63.24,46.25
2016,12,25,8,45,25.0,87.0,7.1,19.5,93.0,83.61,63.13
2016,12,25,9,0,33.0,106.0,7.4,20.0,115.0,105.16,80.92
2016,12,25,9,15,38.5,123.5,7.6,20.0,136.0,125.76,98.11
2016,12,25,9,30,44.0,141.0,7.8,20.0,157.0,147.11,115.82
2016,12,25,9,45,46.0,158.0,8.0,20.5,176.0,167.4,132.34
2016,12,25,10,0,48.0,175.0,8.2,21.0,195.0,188.03,148.93
2016,12,25,10,15,34.0,179.0,8.25,21.5,194.0,188.53,148.99
2016,12,25,10,30,20.0,183.0,8.3,22.0,193.0,183.62,144.5
2016,12,25,10,45,423.0,134.5,8.35,22.5,358.0,384.51,309.27
2016,12,25,11,0,826.0,86.0,8.4,23.0,523.0,599.55,481.58
2016,12,25,11,15,462.0,172.5,8.3,23.0,418.5,486.74,389.89
2016,12,25,11,30,98.0,259.0,8.2,23.0,314.0,325.89,257.38
2016,12,25,11,45,136.5,268.0,8.1,23.5,347.0,375.68,296.8
2016,12,25,12,0,175.0,277.0,8.0,24.0,380.0,419.75,331.22
2016,12,25,12,15,102.5,257.5,7.85,24.0,318.0,339.95,267.54
2016,12,25,12,30,30.0,238.0,7.7,24.0,256.0,265.55,207.29
2016,12,25,12,45,72.0,257.0,7.55,24.0,299.5,322.09,252.93
2016,12,25,13,0,114.0,276.0,7.4,24.0,343.0,380.55,299.57
2016,12,25,13,15,187.0,267.5,7.15,24.0,375.0,445.7,352.02
2016,12,25,13,30,260.0,259.0,6.9,24.0,407.0,512.14,404.83
2016,12,25,13,45,515.0,184.5,6.65,24.0,465.0,653.13,518.62
2016,12,25,14,0,770.0,110.0,6.4,24.0,523.0,784.26,618.84
2016,12,25,14,15,757.0,108.0,6.15,24.0,497.0,768.09,606.38
2016,12,25,14,30,744.0,106.0,5.9,24.0,471.0,749.12,592.51
2016,12,25,14,45,695.5,111.5,5.7,24.0,434.5,708.26,562.53
2016,12,25,15,0,647.0,117.0,5.5,24.0,398.0,665.74,531.22
2016,12,25,15,15,617.5,111.5,5.2,23.5,360.0,624.14,500.68
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,581.39,468.45
2016,12,25,15,45,530.5,102.0,4.6,23.0,279.0,516.4,417.3
2016,12,25,16,0,473.0,98.0,4.3,23.0,236.0,458.07,370.31
2016,12,25,16,15,411.5,87.5,4.05,22.5,192.5,391.4,316.72
2016,12,25,16,30,350.0,77.0,3.8,22.0,149.0,328.12,264.25
2016,12,25,16,45,256.0,62.5,3.55,21.5,107.5,245.64,194.91
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,162.54,123.71
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,79.46,40.17
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,150.0,15.5,2.35,18.5,29.5,12.34,0.0
2016,12,26,8,0,300.0,31.0,2.6,19.0,59.0,25.09,14.46
2016,12,26,8,15,399.0,41.0,2.6,19.5,101.0,51.93,26.61
2016,12,26,8,30,498.0,51.0,2.6,20.0,143.0,96.61,53.68
2016,12,26,8,45,562.5,56.5,2.65,20.5,188.5,142.77,88.3
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,195.77,131.85
2016,12,26,9,15,667.0,66.5,2.8,21.5,277.5,247.65,176.91
2016,12,26,9,30,707.0,71.0,2.9,22.0,321.0,302.94,224.81
2016,12,26,9,45,741.5,72.5,3.0,22.5,361.5,356.88,271.16
2016,12,26,10,0,776.0,74.0,3.1,23.0,402.0,411.99,317.45
2016,12,26,10,15,794.5,76.5,3.2,23.0,436.0,462.24,359.65
2016,12,26,10,30,813.0,79.0,3.3,23.0,470.0,512.37,400.73
2016,12,26,10,45,572.0,151.0,3.4,23.5,434.0,484.88,379.62
2016,12,26,11,0,331.0,223.0,3.5,24.0,398.0,432.05,337.45
2016,12,26,11,15,600.5,151.5,3.5,24.0,483.5,557.11,436.06
2016,12,26,11,30,870.0,80.0,3.5,24.0,569.0,680.92,531.39
2016,12,26,11,45,850.5,90.0,3.55,24.5,577.5,710.25,550.63
2016,12,26,12,0,831.0,100.0,3.6,25.0,586.0,732.26,564.99
2016,12,26,12,15,612.5,173.0,3.5,25.0,533.0,670.03,517.2
2016,12,26,12,30,394.0,246.0,3.4,25.0,480.0,579.15,446.93
2016,12,26,12,45,343.5,255.5,3.35,25.0,458.5,558.86,431.59
2016,12,26,13,0,293.0,265.0,3.3,25.0,437.0,536.01,413.87
2016,12,26,13,15,234.5,266.0,3.15,25.0,402.5,482.78,373.54
2016,12,26,13,30,176.0,267.0,3.0,25.0,368.0,439.72,340.3
2016,12,26,13,45,495.5,180.0,2.95,25.5,449.0,632.04,489.73
2016,12,26,14,0,815.0,93.0,2.9,26.0,530.0,797.96,608.5
2016,12,26,14,15,802.0,91.0,2.65,25.5,504.0,781.34,596.22
2016,12,26,14,30,789.0,89.0,2.4,25.0,478.0,761.74,583.24
2016,12,26,14,45,768.0,87.5,2.2,25.0,445.0,733.57,563.4
2016,12,26,15,0,747.0,86.0,2.0,25.0,412.0,703.04,541.87
2016,12,26,15,15,721.0,82.5,1.7,24.5,373.5,668.51,517.64
2016,12,26,15,30,695.0,79.0,1.4,24.0,335.0,628.57,489.09
2016,12,26,15,45,651.5,75.5,1.15,24.0,292.0,575.18,449.45
2016,12,26,16,0,608.0,72.0,0.9,24.0,249.0,522.04,408.27
2016,12,26,16,15,551.0,65.0,0.75,23.5,204.5,456.74,358.32
2016,12,26,16,30,494.0,58.0,0.6,23.0,160.0,393.7,308.31
2016,12,26,16,45,399.5,48.5,0.5,22.5,117.0,309.64,240.56
2016,12,26,17,0,305.0,39.0,0.4,22.0,74.0,232.25,175.21
2016,12,26,17,15,152.5,19.5,0.4,21.5,37.0,114.95,63.03
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.0,2.0,15.0,4.0,3.7,0.0
2016,12,27,8,0,0.0,8.0,2.2,15.0,8.0,7.4,0.35
2016,12,27,8,15,0.0,14.0,2.2,15.0,14.0,12.97,5.16
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,18.54,10.07
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,24.58,15.32
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,30.62,20.5
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,36.67,25.6
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,42.73,30.62
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,48.33,35.19
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,53.93,39.71
2016,12,27,10,15,10.0,120.5,2.0,18.0,125.5,117.53,92.25
2016,12,27,10,30,20.0,183.0,2.0,18.0,193.0,183.53,145.62
2016,12,27,10,45,45.5,208.0,2.0,18.5,232.0,228.68,181.33
2016,12,27,11,0,71.0,233.0,2.0,19.0,271.0,272.54,215.6
2016,12,27,11,15,186.0,241.0,2.0,19.0,344.5,365.3,289.4
2016,12,27,11,30,301.0,249.0,2.0,19.0,418.0,467.67,368.74
2016,12,27,11,45,185.5,256.0,2.0,19.5,361.0,397.02,312.2
2016,12,27,12,0,70.0,263.0,2.0,20.0,304.0,317.9,248.82
2016,12,27,12,15,43.0,240.0,1.95,20.0,265.0,275.5,215.71
2016,12,27,12,30,16.0,217.0,1.9,20.0,226.0,222.58,173.81
2016,12,27,12,45,89.0,248.0,1.85,20.0,300.5,325.36,256.0
2016,12,27,13,0,162.0,279.0,1.8,20.0,375.0,434.07,339.72
2016,12,27,13,15,255.5,261.0,1.75,20.0,408.5,506.3,395.45
2016,12,27,13,30,349.0,243.0,1.7,20.0,442.0,567.01,442.14
2016,12,27,13,45,249.5,246.5,1.65,20.0,386.5,492.18,384.57
2016,12,27,14,0,150.0,250.0,1.6,20.0,331.0,403.87,316.79
2016,12,27,14,15,160.0,237.0,1.55,20.0,319.5,398.63,314.13
2016,12,27,14,30,170.0,224.0,1.5,20.0,308.0,392.59,310.37
2016,12,27,14,45,104.5,200.5,1.5,20.0,251.0,299.96,238.22
2016,12,27,15,0,39.0,177.0,1.5,20.0,194.0,221.4,175.45
2016,12,27,15,15,321.0,139.0,1.45,20.0,259.5,414.67,334.58
2016,12,27,15,30,603.0,101.0,1.4,20.0,325.0,588.39,468.72
2016,12,27,15,45,561.0,94.5,1.35,20.0,283.0,534.68,426.6
2016,12,27,16,0,519.0,88.0,1.3,20.0,241.0,481.25,385.63
2016,12,27,16,15,461.0,79.0,1.15,19.5,197.5,413.16,332.27
2016,12,27,16,30,403.0,70.0,1.0,19.0,154.0,351.78,282.33
2016,12,27,16,45,319.5,57.0,0.9,18.5,112.5,274.41,218.18
2016,12,27,17,0,236.0,44.0,0.8,18.0,71.0,203.78,157.17
2016,12,27,17,15,132.0,26.5,0.8,17.5,40.5,118.22,69.39
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,20.57,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,8.5,16.0,3.35,17.5,17.0,14.56,0.0
2016,12,28,8,0,17.0,32.0,3.7,18.0,34.0,28.26,16.88
2016,12,28,8,15,47.0,53.5,3.9,18.5,61.5,48.87,33.25
2016,12,28,8,30,77.0,75.0,4.1,19.0,89.0,74.34,52.93
2016,12,28,8,45,101.0,95.5,4.3,19.5,119.5,102.7,75.56
2016,12,28,9,0,125.0,116.0,4.5,20.0,150.0,134.05,101.07
2016,12,28,9,15,141.0,135.5,4.55,20.5,180.0,165.2,126.88
2016,12,28,9,30,157.0,155.0,4.6,21.0,210.0,198.17,154.09
2016,12,28,9,45,177.5,168.5,4.7,21.5,238.0,228.83,179.17
2016,12,28,10,0,198.0,182.0,4.8,22.0,266.0,261.36,205.58
2016,12,28,10,15,178.5,199.5,4.8,22.5,280.0,280.73,221.21
2016,12,28,10,30,159.0,217.0,4.8,23.0,294.0,298.15,234.76
2016,12,28,10,45,124.0,227.5,4.85,23.5,290.0,297.94,234.0
2016,12,28,11,0,89.0,238.0,4.9,24.0,286.0,288.41,225.68
2016,12,28,11,15,169.5,247.5,4.9,24.0,342.0,361.31,283.53
2016,12,28,11,30,250.0,257.0,4.9,24.0,398.0,433.5,340.16
2016,12,28,11,45,485.5,199.0,4.9,24.5,480.5,565.74,443.81
2016,12,28,12,0,721.0,141.0,4.9,25.0,563.0,697.93,544.64
2016,12,28,12,15,723.5,141.5,4.85,25.0,568.0,720.5,560.77
2016,12,28,12,30,726.0,142.0,4.8,25.0,573.0,740.52,575.11
2016,12,28,12,45,742.0,134.5,4.75,25.0,573.5,759.77,588.7
2016,12,28,13,0,758.0,127.0,4.7,25.0,574.0,776.39,600.48
2016,12,28,13,15,553.0,185.5,4.6,25.0,509.0,677.48,526.55
2016,12,28,13,30,348.0,244.0,4.5,25.0,444.0,567.37,441.38
2016,12,28,13,45,555.5,177.0,4.4,25.0,482.5,678.68,529.1
2016,12,28,14,0,763.0,110.0,4.3,25.0,521.0,779.81,603.78
2016,12,28,14,15,631.5,140.0,4.1,25.0,469.0,703.87,548.49
2016,12,28,14,30,500.0,170.0,3.9,25.0,417.0,621.93,486.75
2016,12,28,14,45,369.0,179.5,3.75,25.0,355.0,510.44,402.32
2016,12,28,15,0,238.0,189.0,3.6,25.0,293.0,416.57,328.99
2016,12,28,15,15,444.5,139.5,3.2,24.5,312.5,523.32,415.72
2016,12,28,15,30,651.0,90.0,2.8,24.0,332.0,611.65,484.96
2016,12,28,15,45,616.5,83.5,2.4,24.0,291.0,562.08,446.01
2016,12,28,16,0,582.0,77.0,2.0,24.0,250.0,512.32,406.74
2016,12,28,16,15,527.0,69.5,1.8,23.0,206.0,448.44,357.65
2016,12,28,16,30,472.0,62.0,1.6,22.0,162.0,386.63,308.28
2016,12,28,16,45,392.5,51.0,1.45,21.5,120.0,309.88,244.86
2016,12,28,17,0,313.0,40.0,1.3,21.0,78.0,238.72,183.41
2016,12,28,17,15,188.0,25.5,1.35,20.5,45.0,143.95,87.92
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,37.59,0.0
2016,12,28,17,45,31.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,32.0,15.5,5.4,10.0,18.5,13.69,0.0
2016,12,29,8,0,64.0,31.0,5.4,10.0,37.0,26.62,16.11
2016,12,29,8,15,83.5,50.5,5.5,10.0,63.0,47.01,32.02
2016,12,29,8,30,103.0,70.0,5.6,10.0,89.0,72.5,52.22
2016,12,29,8,45,114.0,89.5,5.7,10.5,116.0,99.28,74.79
2016,12,29,9,0,125.0,109.0,5.8,11.0,143.0,127.54,99.17
2016,12,29,9,15,129.5,128.5,5.95,11.0,169.0,155.45,123.84
2016,12,29,9,30,134.0,148.0,6.1,11.0,195.0,183.97,148.91
2016,12,29,9,45,135.5,166.0,6.3,11.5,218.5,210.5,171.8
2016,12,29,10,0,137.0,184.0,6.5,12.0,242.0,237.21,194.45
2016,12,29,10,15,121.0,199.0,6.45,12.0,253.5,252.87,207.88
2016,12,29,10,30,105.0,214.0,6.4,12.0,265.0,262.29,215.77
2016,12,29,10,45,80.0,220.5,6.4,12.0,260.5,260.51,214.07
2016,12,29,11,0,55.0,227.0,6.4,12.0,256.0,256.46,210.26
2016,12,29,11,15,166.5,239.5,6.35,12.0,332.5,350.82,289.54
2016,12,29,11,30,278.0,252.0,6.3,12.0,409.0,454.76,375.43
2016,12,29,11,45,268.5,260.5,6.3,12.5,415.0,468.65,385.55
2016,12,29,12,0,259.0,269.0,6.3,13.0,421.0,481.25,394.72
2016,12,29,12,15,326.0,257.5,6.2,13.0,451.0,528.8,434.15
2016,12,29,12,30,393.0,246.0,6.1,13.0,481.0,577.94,474.49
2016,12,29,12,45,478.5,218.0,6.1,13.0,502.5,635.89,522.16
2016,12,29,13,0,564.0,190.0,6.1,13.0,524.0,683.73,561.89
2016,12,29,13,15,565.5,185.0,6.0,13.0,514.5,687.31,564.87
2016,12,29,13,30,567.0,180.0,5.9,13.0,505.0,688.56,566.24
2016,12,29,13,45,422.0,209.5,5.8,13.5,447.0,604.97,496.94
2016,12,29,14,0,277.0,239.0,5.7,14.0,389.0,508.52,417.11
2016,12,29,14,15,277.5,227.0,5.65,14.0,371.0,495.96,408.19
2016,12,29,14,30,278.0,215.0,5.6,14.0,353.0,482.19,398.02
2016,12,29,14,45,300.0,196.0,5.55,14.0,336.5,475.84,394.42
2016,12,29,15,0,322.0,177.0,5.5,14.0,320.0,467.4,389.07
2016,12,29,15,15,570.0,121.0,5.25,13.5,346.0,601.61,502.49
2016,12,29,15,30,818.0,65.0,5.0,13.0,372.0,700.77,582.49
2016,12,29,15,45,785.5,61.5,4.8,13.0,327.0,651.57,543.51
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,601.54,503.78
2016,12,29,16,15,703.0,53.0,4.15,12.0,234.5,537.97,451.65
2016,12,29,16,30,653.0,48.0,3.7,11.0,187.0,475.63,398.65
2016,12,29,16,45,569.5,41.0,3.3,10.5,140.0,393.79,326.91
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,323.51,261.34
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,172.17,114.71
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.7,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.4,0.48
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,12.97,5.47
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,18.54,10.5
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,24.58,15.89
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,30.62,21.2
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,36.67,26.42
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,42.73,31.57
2016,12,30,9,45,2.5,96.5,1.85,10.5,98.0,90.85,72.67
2016,12,30,10,0,5.0,147.0,2.1,11.0,150.0,139.88,113.67
2016,12,30,10,15,13.5,165.5,2.2,11.0,172.5,162.14,131.96
2016,12,30,10,30,22.0,184.0,2.3,11.0,195.0,185.38,151.06
2016,12,30,10,45,14.0,180.5,2.4,11.0,188.0,178.77,145.28
2016,12,30,11,0,6.0,177.0,2.5,11.0,181.0,171.36,138.86
2016,12,30,11,15,8.0,186.5,2.55,11.0,191.5,182.47,147.9
2016,12,30,11,30,10.0,196.0,2.6,11.0,202.0,193.8,157.09
2016,12,30,11,45,5.0,173.5,2.7,11.0,176.5,168.5,136.04
2016,12,30,12,0,0.0,151.0,2.8,11.0,151.0,142.94,114.74
2016,12,30,12,15,32.5,208.5,2.85,11.0,228.0,233.45,190.14
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,323.19,263.11
2016,12,30,12,45,49.0,253.5,2.95,11.0,283.0,299.3,243.31
2016,12,30,13,0,33.0,241.0,3.0,11.0,261.0,274.64,223.17
2016,12,30,13,15,16.5,201.5,3.0,10.5,211.5,209.31,170.14
2016,12,30,13,30,0.0,162.0,3.0,10.0,162.0,155.49,125.67
2016,12,30,13,45,0.0,136.5,3.05,10.0,136.5,129.93,104.6
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,104.59,83.5
2016,12,30,14,15,0.0,122.0,3.1,10.0,122.0,115.91,93.2
2016,12,30,14,30,0.0,133.0,3.1,10.0,133.0,127.71,103.3
2016,12,30,14,45,0.0,85.5,3.1,10.0,85.5,79.75,62.87
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,35.3,24.9
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,32.03,22.17
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,28.77,19.39
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,25.05,16.2
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,21.33,12.97
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,17.61,9.74
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,13.89,6.47
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,10.18,3.15
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.48,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.7,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
